Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,10.91,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,20.84,9.87
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,34.74,25.2
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,52.24,38.75
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,71.37,55.16
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,92.0,73.13
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,112.24,90.8
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,133.54,109.32
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,155.42,128.2
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,178.3,147.73
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,251.19,208.98
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,338.35,281.83
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,335.26,278.95
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,316.39,262.81
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,355.13,295.28
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,407.13,337.7
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,423.01,350.37
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,425.53,352.72
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,291.36,242.6
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,130.16,105.72
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,150.12,123.05
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,171.03,140.75
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,185.39,153.13
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,200.43,166.09
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,175.75,145.25
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,150.95,124.26
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,141.51,116.62
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,132.2,109.0
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,121.85,100.32
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,111.58,91.66
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,99.02,81.09
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,86.48,70.38
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,72.7,58.29
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,58.83,45.95
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,44.1,32.79
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,28.94,19.13
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,17.62,7.7
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,10.46,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,20.59,9.91
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,26.72,18.48
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,72.75,36.9
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,123.53,72.02
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,180.75,120.14
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,238.23,173.22
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,299.06,230.24
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,357.54,284.69
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,417.12,338.62
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,472.74,387.45
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,528.12,434.09
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,580.24,476.63
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,631.08,516.6
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,676.09,552.33
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,718.88,585.61
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,756.79,612.74
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,791.85,637.64
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,820.99,659.36
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,846.8,678.8
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,866.93,693.04
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,883.44,704.84
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,892.5,712.18
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,897.77,717.05
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,895.39,717.17
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,889.26,714.75
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,875.2,705.17
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,857.7,693.18
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,831.2,675.02
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,801.83,654.51
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,761.91,624.55
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,727.44,597.88
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,670.66,553.46
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,613.39,506.95
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,534.6,443.58
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,458.25,377.41
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,343.36,256.36
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,200.15,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,93.92,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,10.46,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,20.65,9.88
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,26.31,18.11
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,72.73,36.08
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,125.19,72.07
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,183.76,121.24
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,219.46,161.72
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,241.69,189.7
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,291.02,234.86
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,343.1,281.59
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,390.48,323.54
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,438.77,365.19
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,532.46,441.65
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,633.9,521.97
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,628.72,518.53
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,610.7,505.09
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,701.28,576.53
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,792.73,643.13
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,727.55,593.5
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,631.68,518.91
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,763.23,621.09
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,877.2,702.92
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,772.75,625.76
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,639.37,524.79
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,697.21,571.44
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,746.59,607.8
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,758.59,616.83
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,762.58,620.12
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,735.62,599.66
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,706.15,577.4
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,666.69,547.75
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,631.37,520.52
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,577.36,478.23
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,523.4,434.46
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,446.86,372.08
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,373.47,307.46
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,215.13,161.61
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,33.55,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.37,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,11.82,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.64,10.54
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,28.03,19.65
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,73.76,39.59
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,124.06,74.37
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,180.95,122.35
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,180.25,139.1
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,136.92,114.17
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,156.88,132.05
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,177.34,150.09
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,133.56,112.46
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,82.7,67.77
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,159.8,135.54
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,240.59,205.44
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,371.98,320.01
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,511.35,438.88
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,424.61,363.66
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,313.13,266.52
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,189.22,160.73
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,64.59,51.19
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,86.95,70.82
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,110.82,91.62
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,165.71,140.17
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,239.71,204.78
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,455.34,395.9
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,658.31,568.85
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,468.06,406.89
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,266.7,230.5
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,250.95,217.73
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,235.08,204.31
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,503.77,443.54
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,711.27,614.95
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,655.58,567.81
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,599.08,519.84
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,518.68,448.81
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,450.24,383.85
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,340.69,268.27
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,212.78,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,90.0,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,10.46,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,20.69,10.03
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,25.88,17.99
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,71.06,35.04
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,124.98,72.21
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,185.08,123.78
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,245.44,180.77
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,307.61,240.75
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,367.22,298.51
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,427.9,355.94
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,485.61,409.26
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,542.84,460.38
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,595.45,506.95
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,646.51,550.92
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,693.56,590.5
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,738.29,627.13
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,776.48,655.94
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,811.62,682.23
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,842.26,704.95
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,869.45,725.01
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,889.79,739.92
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,906.35,752.13
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,916.56,759.72
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,922.87,764.59
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,921.18,764.11
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,915.62,760.96
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,903.29,752.44
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,887.38,741.31
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,861.16,722.72
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,831.91,701.61
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,793.1,670.8
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,752.21,637.7
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,697.8,594.28
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,648.88,553.4
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,572.74,488.57
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,498.49,421.51
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,387.85,308.87
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,270.19,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,115.7,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,10.91,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,21.62,10.68
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,28.18,20.01
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,70.12,36.66
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,121.21,71.51
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,178.9,120.06
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,236.03,173.03
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,296.57,230.17
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,355.06,286.01
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,414.92,341.88
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,470.04,392.29
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,525.59,441.34
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,577.35,485.11
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,627.84,526.35
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,673.1,561.76
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,716.18,594.27
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,754.18,620.89
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,789.38,644.67
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,818.34,664.13
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,844.0,681.03
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,863.81,694.35
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,880.02,705.2
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,888.81,710.87
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,893.84,714.09
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,891.5,711.02
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,885.48,705.6
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,870.92,696.72
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,852.94,685.54
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,833.82,672.3
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,803.45,650.75
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,762.34,622.13
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,719.17,591.22
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,660.33,546.89
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,601.0,500.32
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,521.6,436.71
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,444.24,370.69
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,339.26,268.56
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,217.19,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,87.63,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,10.91,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,20.83,9.95
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,34.72,25.69
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,51.36,39.04
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,70.42,55.58
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,91.03,73.61
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,110.78,90.95
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,131.73,109.32
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,154.0,128.74
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,177.36,148.89
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,209.1,176.18
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,249.99,211.04
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,238.01,200.5
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,229.08,192.3
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,258.44,217.16
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,289.66,243.24
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,300.63,251.58
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,311.47,259.83
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,384.89,321.08
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,449.79,374.27
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,457.26,379.81
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,479.19,396.95
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,678.98,558.66
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,869.65,698.12
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,867.89,695.8
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,862.55,693.52
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,847.41,682.4
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,828.93,668.98
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,803.31,650.99
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,774.78,630.72
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,732.96,600.04
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,689.17,567.22
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,637.77,528.04
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,580.17,482.44
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,501.53,420.12
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,425.65,355.44
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,318.78,254.4
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,204.3,27.4
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,81.06,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,7.9,0.24
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,14.95,7.78
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,22.0,13.77
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,29.96,21.08
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,28.34
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,35.14
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,41.87
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,88.43,72.98
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,125.22,104.76
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,117.16,97.56
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,108.53,89.91
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,124.9,103.72
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,141.65,117.61
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,106.72,87.54
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,72.59,58.03
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,74.82,59.97
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,77.05,61.87
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,98.63,80.5
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,120.96,99.63
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,83.6,67.33
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,48.6,36.96
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,84.67,68.33
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,124.49,102.57
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,122.06,100.53
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,119.73,98.68
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,113.29,93.31
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,106.91,87.98
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,97.91,80.35
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,88.94,72.7
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,371.25,322.14
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,591.09,501.99
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,528.6,449.36
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,466.31,397.33
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,388.58,330.28
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,314.95,264.43
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,221.13,176.51
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,118.25,28.2
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,39.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.73,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.26,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,10.54,3.75
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.22
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,21.11,13.03
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,26.41,17.8
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,31.72,22.56
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,37.03,27.27
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,41.46,31.09
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,45.9,34.87
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,75.38,60.54
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,105.71,86.62
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,91.85,74.36
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,78.04,62.24
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,159.64,132.34
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,244.55,203.49
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,185.89,153.85
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,119.56,97.29
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,268.5,224.95
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,409.39,340.89
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,377.85,313.45
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,329.4,273.18
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,205.57,170.81
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,79.98,63.4
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,82.99,66.21
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,86.14,69.01
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,107.94,87.8
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,131.92,108.37
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,120.94,99.15
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,110.0,89.97
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,97.95,79.9
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,85.91,69.69
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,72.09,57.63
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,58.19,45.36
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,44.13,32.81
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,29.99,20.15
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.32
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.46,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.53,9.46
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,27.11,18.18
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,64.86,32.44
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,114.8,64.5
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,171.21,110.09
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,227.15,160.46
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,286.46,215.31
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,216.36,171.54
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,84.42,67.14
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,286.34,236.12
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,511.41,422.28
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,304.36,255.55
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,37.95,26.98
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,50.81,38.02
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,63.69,48.97
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,412.07,350.35
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,756.96,629.86
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,634.87,530.39
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,485.1,405.19
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,334.49,280.08
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,166.29,136.02
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,332.46,279.96
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,494.12,416.17
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,678.94,571.85
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,849.16,705.39
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,835.17,694.92
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,817.87,682.89
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,797.57,667.51
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,774.18,649.62
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,733.2,618.25
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,696.53,589.7
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,647.73,550.47
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,598.04,509.36
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,522.76,445.41
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,449.87,380.4
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,350.25,285.93
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,245.9,111.63
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,98.53,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,10.46,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,20.65,10.24
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,26.33,18.31
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,66.75,32.82
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,120.97,68.23
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,181.15,118.58
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,241.89,174.92
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,304.19,234.12
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,326.17,263.95
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,330.1,275.12
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,397.87,334.99
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,474.84,401.9
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,555.8,470.21
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,644.37,542.78
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,690.72,581.23
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,734.68,617.29
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,774.18,646.02
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,810.66,672.25
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,841.25,695.13
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,868.39,715.51
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,783.26,650.27
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,666.72,558.82
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,806.97,669.99
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,924.67,757.39
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,923.8,756.36
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,919.03,753.82
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,907.23,745.81
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,891.82,735.23
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,867.31,717.86
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,839.67,698.03
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,801.47,668.58
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,761.08,636.73
