Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,458.41,369.5
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,611.72,493.8
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,773.23,617.65
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,804.37,639.73
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,832.49,660.38
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,854.61,675.74
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,873.37,688.75
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,884.12,696.8
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,891.24,702.44
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,890.83,703.15
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,886.78,701.42
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,775.67,620.09
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,649.25,523.43
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,739.97,596.16
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,811.21,649.87
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,774.63,623.64
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,741.49,600.29
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,690.66,562.2
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,639.0,522.78
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,573.19,472.28
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,508.43,420.6
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,421.67,348.22
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,339.56,276.08
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,194.28,143.48
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,24.65,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,8.19,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,20.46,7.32
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,33.49,23.81
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,42.62,32.9
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,71.12,45.27
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,117.7,75.26
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,168.91,115.71
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,221.19,161.4
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,277.76,212.05
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,221.79,177.11
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,118.07,95.64
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,123.84,100.45
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,129.62,105.09
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,137.27,111.1
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,145.0,117.13
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,156.94,126.9
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,169.23,136.95
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,174.36,140.81
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,179.63,144.81
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,175.19,141.05
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,170.63,137.23
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,163.51,131.1
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,156.29,124.93
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,145.86,116.44
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,135.42,107.94
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,140.42,112.21
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,145.68,116.7
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,180.12,146.11
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,216.37,176.91
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,164.87,134.17
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,114.26,91.67
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,103.84,83.16
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,93.45,74.54
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,345.66,293.06
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,565.53,470.55
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,498.06,414.93
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,432.63,361.27
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,356.61,296.63
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,284.7,233.07
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,158.21,119.38
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.83,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.75,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.63,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.07,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.51,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.39,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,10.56,3.39
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,15.85,7.86
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,43.71,31.47
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,71.69,54.96
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,61.92,46.54
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,52.17,38.21
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,49.96,36.3
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,47.75,34.41
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,56.19,41.33
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,64.64,48.22
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,54.42,39.72
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,44.22,31.24
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,43.77,30.81
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,43.33,30.39
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,87.6,66.97
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,135.33,106.11
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,105.85,82.04
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,77.06,58.45
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,79.82,60.84
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,82.82,63.43
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,62.35,46.56
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,42.37,29.99
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,38.82,27.09
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,35.27,24.17
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,30.84,20.49
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,26.42,16.78
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,22.0,13.06
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,17.58,9.3
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,13.62,5.84
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.36
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,18.05,7.14
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,30.35,21.04
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,45.92,35.74
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,61.94,48.31
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,78.05,62.18
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,95.05,76.54
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,141.1,112.08
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,199.56,159.23
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,228.08,184.71
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,255.56,208.8
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,307.28,251.96
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,360.45,296.11
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,339.31,279.21
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,307.26,252.58
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,317.58,260.93
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,327.14,268.36
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,278.71,227.95
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,216.49,175.96
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,398.81,327.44
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,583.69,472.34
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,475.41,384.93
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,359.48,291.17
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,348.44,283.24
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,336.89,274.3
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,371.22,303.43
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,422.96,345.75
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,308.35,253.83
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,195.71,160.65
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,196.75,162.47
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,197.96,164.13
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,129.42,106.24
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,64.56,50.47
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,57.0,44.1
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,49.45,37.62
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,41.47,30.74
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,33.49,23.76
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,25.54,16.63
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,17.59,9.47
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.98,3.33
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.38,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.27,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,11.82,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,19.65,9.29
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,30.98,22.42
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,36.66,28.37
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,70.99,39.69
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,125.9,73.5
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,187.7,124.09
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,249.75,181.71
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,314.83,243.97
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,379.1,305.17
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,443.8,365.5
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,505.06,421.31
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,565.95,474.89
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,622.88,523.67
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,678.41,569.79
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,728.47,611.36
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,776.16,649.12
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,819.77,680.66
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,860.42,709.63
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,894.53,733.99
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,925.09,755.56
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,950.1,773.42
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,971.24,788.5
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,984.86,797.89
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,994.36,804.65
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,997.47,805.49
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,996.47,803.57
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,986.94,798.15
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,973.45,790.02
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,952.08,774.84
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,927.2,757.17
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,893.54,731.75
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,857.1,704.07
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,816.95,673.62
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,766.54,634.76
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,703.69,587.41
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,640.7,537.91
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,556.75,469.53
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,475.69,399.65
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,360.87,292.61
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,244.61,59.93
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,101.86,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,23.79,13.13
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,34.01,25.3
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,44.49,35.71
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,71.58,49.22
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,110.92,76.72
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,153.68,112.22
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,202.06,153.04
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,261.44,204.48
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,314.19,250.6
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,371.32,299.25
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,415.37,337.08
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,455.54,370.09
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,558.11,450.88
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,670.37,535.92
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,642.63,513.91
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,583.61,468.95
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,718.0,573.69
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,848.08,665.97
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,882.0,688.12
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,912.48,709.4
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,935.71,724.53
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,955.07,737.21
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,968.3,746.24
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,977.55,752.85
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,978.11,753.84
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,974.68,752.45
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,894.84,700.2
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,808.68,643.07
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,795.47,636.06
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,779.03,625.72
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,810.09,648.57
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,841.44,670.43
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,792.65,634.59
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,742.14,598.0
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,677.15,551.36
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,612.15,502.71
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,529.65,437.07
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,444.62,365.26
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,330.1,263.86
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,213.43,78.3
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,83.82,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.19,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,22.92,12.89
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,37.39,28.4
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,52.84,43.42
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,68.68,55.33
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,87.63,71.63
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,107.79,89.02
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,110.66,92.21
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,110.62,92.52
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,132.91,111.21
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,156.46,130.8
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,133.18,110.61
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,108.54,89.18
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,132.06,109.07
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,156.12,129.16
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,168.08,139.15
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,180.4,149.46
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,189.93,157.16
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,199.7,165.05
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,234.47,194.41
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,284.62,236.23
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,270.47,224.32
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,241.63,200.38
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,286.73,238.33
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,318.95,265.26
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,323.15,269.01
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,327.43,272.93
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,407.29,340.69
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,469.38,392.79
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,447.24,375.0
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,424.32,356.98
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,458.65,387.16
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,472.32,400.34
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,439.97,374.66
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,406.74,348.02
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,368.22,316.94
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,329.32,284.42
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,279.62,240.68
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,231.21,196.56
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,170.79,139.68
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,116.18,52.98
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,39.03,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.82,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,13.64,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,21.61,12.24
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,30.56,22.22
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,36.05,27.81
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,69.84,39.42
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,118.05,80.4
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,140.85,109.2
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,129.4,104.3
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,101.98,84.16
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,139.52,115.69
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,182.78,151.67
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,193.13,159.99
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,202.94,167.77
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,174.91,143.81
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,149.87,122.25
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,102.79,82.61
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,56.64,43.29
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,220.22,183.36
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,408.35,336.92
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,469.7,386.62
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,548.49,449.7
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,385.23,318.15
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,202.31,165.7
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,169.59,139.1
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,136.91,111.81
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,222.94,185.25
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,304.99,253.81
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,207.51,172.48
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,105.02,85.22
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,120.73,98.99
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,137.72,113.7
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,119.92,98.68
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,102.11,83.58
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,91.26,74.4
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,80.44,65.13
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,333.36,289.07
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,517.98,441.37
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,428.51,364.0
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,347.25,293.03
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,247.08,202.6
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,145.96,78.72
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,50.81,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.03,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,19.39,10.69
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.47,23.16
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,45.26,36.5
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,59.32,47.62
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,73.78,60.61
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,88.45,73.56
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,140.4,115.51
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,205.17,169.79
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,250.64,209.19
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,299.43,251.56
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,367.25,310.12
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,441.42,374.08
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,462.04,392.2
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,468.22,397.64
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,482.23,409.18
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,492.42,417.09
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,525.15,443.63
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,558.23,470.07
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,361.01,306.93
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,145.23,120.37
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,157.47,131.18
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,170.06,142.03
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,171.62,143.45
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,173.29,145.01
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,189.57,159.27
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,206.51,174.11
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,197.59,166.66
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,188.71,159.29
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,165.24,139.21
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,141.82,119.03
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,129.46,108.78
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,117.12,98.42
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,104.24,87.31
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,91.37,76.09
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,77.36,63.82
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,63.28,51.29
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,49.69,38.9
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,35.91,26.22
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,23.36,14.56
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,11.43,1.74
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.19,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.98,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,26.01,16.78
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,36.63,28.16
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,43.16,34.79
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,78.67,47.74
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,131.96,82.99
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,190.45,132.14
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,249.28,186.14
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,311.66,244.61
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,374.37,303.73
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,437.58,362.34
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,496.86,416.43
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,556.22,469.04
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,610.37,516.02
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,662.61,560.2
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,712.1,601.28
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,759.69,640.02
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,801.58,672.45
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,840.71,702.06
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,873.92,727.36
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,903.91,750.62
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,776.37,652.0
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,611.81,516.72
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,715.72,605.43
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,813.05,685.56
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,706.17,598.8
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,586.71,499.99
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,782.92,666.53
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,958.78,803.02
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,944.22,792.1
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,925.8,779.76
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,891.67,754.45
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,854.67,726.81
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,812.9,695.44
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,768.73,661.49
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,706.16,611.84
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,643.26,560.26
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,567.11,495.78
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,492.8,429.58
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,382.76,326.36
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,276.64,187.28
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,113.76,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,7.73,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,15.29,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,23.9,15.3
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,32.29,24.32
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,37.02,29.21
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,75.48,41.45
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,132.34,78.16
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,194.52,130.71
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,257.25,189.43
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,322.54,251.82
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,386.66,313.51
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,450.22,373.5
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,511.3,428.95
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,571.92,482.05
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,628.17,530.9
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,682.91,577.14
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,733.53,618.94
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,781.82,656.49
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,825.11,687.68
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,865.41,716.28
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,900.1,741.41
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,931.27,763.86
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,955.46,780.14
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,975.74,793.64
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,989.79,803.73
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,999.75,811.04
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,1002.54,813.78
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1001.23,813.8
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,992.15,807.09
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,979.13,797.71
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,957.91,783.38
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,933.21,766.61
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,899.73,740.64
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,872.03,718.76
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,824.45,682.06
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,775.0,643.47
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,713.66,597.47
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,652.01,549.55
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,571.38,484.7
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,493.14,418.5
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,384.82,321.62
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,281.63,197.24
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,115.11,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
