Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,0.0,44.0,2.9,9.0,44.0,38.8,28.34
2016,2,22,8,45,0.0,53.5,2.95,9.5,53.5,47.23,35.6
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,55.66,42.75
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,88.7,70.87
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,121.74,98.49
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,101.96,81.34
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,81.46,63.73
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,113.05,90.1
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,145.1,116.51
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,156.64,125.56
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,168.5,134.87
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,180.21,144.28
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,192.22,153.92
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,151.1,120.17
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,109.85,86.13
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,68.71,52.03
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,28.31,18.22
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,107.68,84.41
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,192.11,153.12
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,166.52,132.17
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,140.86,111.28
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,132.97,104.97
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,125.05,98.61
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,107.02,84.06
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,89.08,69.46
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,90.64,70.92
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,92.3,72.49
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,75.26,58.45
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,59.23,45.13
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,52.56,39.58
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,45.9,33.98
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,39.69,28.77
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,33.49,23.5
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,26.41,17.37
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,19.35,11.17
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,13.62,6.07
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.9,0.94
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.94,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.88,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.75,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.19,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.63,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.51,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.39,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,40.15,29.86
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,76.04,61.15
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,73.03,58.21
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,69.93,55.26
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,119.39,97.55
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,169.91,140.01
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,192.44,158.29
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,215.78,177.14
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,139.66,113.46
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,63.8,49.14
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,87.02,68.9
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,110.76,88.87
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,98.91,78.81
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,87.06,68.8
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,99.92,79.53
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,112.97,90.32
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,114.01,91.21
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,115.08,92.17
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,111.9,89.61
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,108.73,87.06
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,111.78,89.77
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,114.95,92.6
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,103.61,83.2
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,92.26,73.78
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,71.25,56.02
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,51.25,38.95
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,45.91,34.46
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,40.58,29.92
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,307.87,266.08
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,525.64,445.96
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,447.65,380.1
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,373.66,317.33
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,285.79,240.49
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,194.32,158.34
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,95.41,53.62
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,8.35,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,16.72,8.27
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,28.22,19.07
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,39.66,29.49
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,51.95,40.57
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,64.43,49.21
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,77.48,60.1
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,90.67,70.94
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,75.89,58.37
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,60.12,44.99
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,43.72,31.06
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,27.36,17.24
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,46.41,33.06
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,65.52,48.8
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,48.21,34.32
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,30.94,19.94
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,370.42,303.42
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,732.27,588.05
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,559.2,448.34
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,323.48,255.39
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,340.74,269.41
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,358.49,283.41
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,211.49,166.55
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,65.61,48.01
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,41.61,28.5
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,17.68,8.89
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,26.97,16.55
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,36.26,24.21
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,491.6,402.74
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,912.42,726.86
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,734.32,591.63
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,551.31,446.09
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,269.94,221.86
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,16.74,8.4
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,414.74,348.62
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,765.25,630.47
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,710.14,589.03
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,649.83,543.64
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,569.3,479.18
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,491.66,414.28
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,393.98,329.47
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,303.57,247.06
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,180.84,112.45
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,44.89,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,15.18,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,29.6,20.14
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,44.99,35.29
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,59.9,49.49
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,70.95,59.9
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,104.23,76.26
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,147.12,99.46
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,218.28,151.47
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,264.79,202.28
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,288.46,231.51
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,292.82,240.79
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,277.68,230.48
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,374.68,312.19
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,496.25,414.74
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,497.08,414.57
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,477.15,396.32
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,389.64,323.52
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,287.6,236.85
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,481.03,400.85
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,682.78,566.1
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,690.98,570.93
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,683.43,564.23
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,613.18,506.03
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,521.12,429.83
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,471.93,389.56
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,403.42,333.23
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,668.96,556.77
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,892.81,736.24
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,847.09,700.6
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,792.22,658.8
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,701.11,585.61
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,593.7,498.47
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,333.63,284.3
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,55.69,42.82
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,304.74,264.41
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,541.25,465.04
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,619.3,531.95
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,679.54,581.56
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,607.83,522.04
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,537.69,462.27
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,441.64,377.74
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,352.32,294.57
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,187.38,127.14
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,13.64,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,15.0,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.61,21.56
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,36.8,28.3
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,42.94,34.41
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,54.64,45.55
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,80.34,66.37
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,112.38,92.61
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,151.97,125.22
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,229.72,179.07
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,357.01,281.4
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,421.42,341.32
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,487.46,401.15
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,548.73,455.29
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,609.29,506.98
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,577.55,480.68
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,501.62,416.58
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,578.76,480.77
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,656.01,543.77
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,606.9,501.25
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,545.1,448.43
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,770.8,633.08
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,970.18,782.01
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,993.35,797.77
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,1012.43,812.14
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,1026.31,822.42
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,1036.07,829.94
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,1038.09,832.12
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,1035.99,831.6
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,1026.97,825.76
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,1013.99,817.29
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,991.63,802.69
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,975.46,792.79
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,942.33,770.3
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,906.15,746.02
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,857.06,710.66
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,806.08,673.37
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,745.85,628.03
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,691.06,585.78
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,614.39,524.44
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,539.81,462.49
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,442.71,378.94
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,352.23,296.46
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,226.24,162.22
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,81.11,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.74,2.45
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,33.16,24.05
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,41.88,33.12
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,50.32,41.47
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,55.94,46.88
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,108.03,66.88
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,163.26,106.72
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,223.97,158.53
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,285.35,214.79
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,349.62,273.93
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,414.11,332.62
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,477.78,389.23
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,537.46,441.68
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,596.89,492.41
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,653.36,538.69
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,708.77,582.84
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,758.45,622.13
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,805.9,657.9
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,848.25,687.67
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,881.15,710.26
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,914.42,733.78
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,944.32,754.78
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,971.29,772.61
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,994.75,787.95
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,1007.62,796.91
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,1016.47,803.27
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,1019.77,804.43
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,1019.05,802.99
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,1010.01,797.36
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,997.1,789.24
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,978.01,776.9
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,964.98,769.05
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,931.93,746.98
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,895.87,722.74
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,851.94,691.2
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,805.75,657.65
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,745.76,613.44
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,685.16,567.68
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,613.46,511.7
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,543.06,454.53
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,455.62,382.37
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,368.8,305.55
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,246.0,179.52
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,100.43,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,13.87,2.89
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,28.38,19.78
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,35.56,27.03
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,42.52,33.71
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,48.63,39.46
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,103.72,59.3
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,164.99,103.82
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,226.65,156.01
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,288.91,212.34
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,353.67,271.1
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,416.46,327.03
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,479.96,381.8
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,540.88,433.19
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,601.4,482.58
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,657.41,526.43
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,711.67,567.6
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,757.71,603.2
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,804.66,637.05
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,845.05,664.99
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,882.21,690.5
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,916.38,714.81
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,947.23,736.82
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,980.08,758.89
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,1009.63,778.63
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,1023.78,788.56
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,1033.84,795.96
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,1032.45,796.05
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,1026.94,793.59
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,1017.75,788.04
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,1004.66,779.97
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,989.51,771.01
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,960.84,752.62
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,926.94,730.62
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,890.08,706.36
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,841.83,673.86
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,791.67,639.41
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,736.74,600.29
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,676.1,555.71
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,604.18,501.0
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,533.88,445.22
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,438.97,365.81
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,350.55,287.7
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,236.47,174.06
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,95.36,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.4,6.31
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.57,23.11
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,41.49,31.79
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,48.62,38.56
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,57.85,47.01
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,109.62,65.45
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,163.57,103.41
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,224.79,154.13
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,289.45,212.03
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,353.64,269.86
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,416.14,324.95
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,480.1,379.52
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,540.11,430.81
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,599.71,480.28
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,655.76,524.69
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,707.38,564.51
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,756.3,602.33
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,802.99,635.9
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,845.28,665.91
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,884.82,693.77
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,918.63,717.03
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,949.06,737.84
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,975.97,754.68
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,999.32,769.17
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,1013.58,778.34
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,1023.83,784.89
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,1028.7,788.23
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,1029.5,788.97
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,1021.13,784.73
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,1008.82,777.97
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,991.66,766.54
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,970.74,752.65
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,939.1,731.52
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,913.56,714.59
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,872.03,685.22
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,828.02,653.9
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,769.91,614.14
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,710.97,572.62
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,641.13,520.72
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,572.32,467.46
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,480.13,394.71
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,393.28,320.54
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,272.64,206.92
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,152.17,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,10.01,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.43,9.49
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,29.67,20.98
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,36.75,27.9
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,43.58,34.34
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,53.19,43.09
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,107.15,60.86
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,164.79,103.23
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,225.47,154.65
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,288.63,210.68
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,350.97,266.09
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,411.36,318.56
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,471.54,368.94
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,529.78,417.44
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,587.8,464.38
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,640.49,505.03
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,691.14,542.93
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,611.93,481.48
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,488.0,383.62
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,673.74,530.23
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,859.73,667.84
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,892.14,689.67
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,921.39,710.43
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,945.87,728.22
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,966.92,743.78
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,979.15,752.75
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,987.56,759.52
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,987.3,760.47
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,983.18,758.97
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,972.14,751.92
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,957.44,742.51
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,826.07,650.16
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,682.94,543.05
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,354.55,290.05
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,36.19,24.72
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,131.45,105.62
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,238.67,194.62
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,209.74,171.29
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,181.13,148.09
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,147.42,120.03
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,104.73,83.85
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,75.78,58.81
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,46.94,33.64
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,25.9,14.71
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.03,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.64,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,12.73,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,22.98,13.01
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.05,25.15
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,40.55,31.68
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,46.89,37.79
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,58.58,40.59
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,115.42,67.62
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,177.76,114.78
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,240.62,169.8
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,304.28,229.4
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,370.14,291.31
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,434.16,350.31
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,499.24,408.51
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,506.66,418.67
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,485.12,402.16
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,604.87,501.1
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,735.4,606.08
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,786.38,645.0
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,834.98,680.04
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,878.61,711.3
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,919.28,740.14
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,953.57,764.59
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,984.25,786.43
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,1009.71,803.59
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,1031.32,818.07
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,1045.53,827.88
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1055.57,834.93
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,1058.23,837.53
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,1056.67,837.41
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,1048.72,833.54
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,1036.73,827.22
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,1015.52,813.33
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,990.7,796.99
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,957.79,775.85
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,931.01,759.17
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,882.97,725.39
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,832.88,689.7
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,773.06,645.65
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,712.49,599.95
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,639.09,542.79
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,566.98,484.45
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,479.97,410.26
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,393.15,332.04
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,267.99,214.2
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,142.55,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,53.78,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,16.37,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.85,14.52
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,34.66,26.16
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,41.97,33.53
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,49.04,40.45
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,61.6,43.25
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,115.87,70.03
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,174.3,115.25
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,235.2,168.97
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,263.35,206.87
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,258.37,212.26
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,309.77,255.22
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,367.07,302.73
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,420.23,347.0
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,483.4,398.56
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,504.03,414.12
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,525.76,429.88
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,571.17,465.22
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,627.19,507.47
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,640.77,516.7
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,661.18,530.96
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,551.62,444.52
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,403.11,326.1
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,369.57,300.21
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,334.56,272.14
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,367.55,298.86
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,401.52,325.57
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,391.08,317.08
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,380.26,308.68
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,290.26,237.14
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,187.69,153.49
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,182.66,150.08
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,177.74,146.33
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,117.56,96.19
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,61.03,47.93
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,48.14,36.88
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,35.28,25.67
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,30.85,21.88
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,26.42,18.03
