Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.54,14.39
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.77,27.7
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,47.79,37.2
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,57.47,46.12
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,57.71,46.25
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,56.35,44.82
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,109.17,65.47
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,171.22,108.26
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,228.29,154.54
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,289.55,207.51
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,350.85,261.78
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,413.94,316.89
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,477.4,370.5
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,539.14,421.31
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,597.37,469.23
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,654.92,515.44
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,709.29,557.19
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,762.3,596.93
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,809.27,631.25
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,847.71,658.23
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,886.21,684.09
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,921.68,707.64
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,951.65,728.0
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,978.21,745.98
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,1002.62,762.86
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,1012.94,770.11
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,1022.73,777.21
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,1028.66,781.82
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,1026.82,781.26
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,1021.13,778.26
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,1007.97,771.41
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,991.17,762.16
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,973.62,751.38
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,945.56,733.25
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,909.86,710.44
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,871.63,685.68
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,825.07,653.31
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,776.79,619.4
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,717.44,577.62
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,657.86,534.81
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,592.98,485.8
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,528.89,435.39
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,446.25,368.88
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,366.27,302.15
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,273.71,222.34
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,191.39,148.67
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,93.82,39.04
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,26.91,16.41
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,43.51,32.3
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,60.68,47.96
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,77.4,62.94
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,86.51,70.91
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,97.68,80.43
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,134.05,98.61
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,174.2,129.07
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,197.93,150.65
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,215.92,167.49
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,249.2,193.86
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,284.2,221.48
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,342.44,266.11
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,411.03,318.47
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,447.41,346.46
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,483.77,374.04
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,396.86,307.7
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,293.38,226.76
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,462.64,358.97
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,648.96,497.53
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,683.17,521.11
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,717.33,545.43
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,781.75,592.39
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,837.81,633.06
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,790.17,597.5
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,725.68,550.33
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,741.88,563.38
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,756.63,574.95
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,770.32,586.55
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,797.95,607.72
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,737.14,564.3
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,691.22,531.24
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,713.72,550.83
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,750.27,579.65
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,719.93,559.6
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,687.56,538.33
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,669.25,526.98
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,647.06,512.56
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,609.04,485.75
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,568.77,456.73
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,500.23,403.34
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,435.08,351.58
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,365.67,297.55
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,299.94,244.22
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,214.23,172.45
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,146.13,112.84
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,70.16,32.31
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.59,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,28.85,18.86
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.42,31.34
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,52.02,41.4
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.25,50.84
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,69.11,56.99
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,77.22,64.06
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,125.41,80.66
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,179.52,118.28
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,229.76,166.8
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,264.89,202.98
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,310.6,242.01
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,355.41,279.26
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,365.19,288.49
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,365.35,288.75
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,394.36,310.62
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,423.16,331.64
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,374.22,292.78
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,321.59,250.71
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,459.45,357.81
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,610.83,469.68
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,635.86,486.3
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,660.12,503.18
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,651.27,495.23
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,625.97,476.05
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,581.66,442.89
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,534.2,407.26
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,481.32,368.82
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,442.75,340.31
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,446.01,343.42
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,449.02,346.11
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,373.13,289.75
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,279.74,218.93
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,234.11,184.03
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,188.74,148.45
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,133.42,104.65
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,79.76,61.09
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,73.5,56.17
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,67.25,51.15
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,63.23,48.06
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,59.22,44.94
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,50.33,37.53
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,41.46,30.03
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,33.05,22.87
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,24.65,15.6
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,17.14,8.98
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.36
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.91,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,5.7,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,9.65,2.94
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,14.5,7.44
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,19.35,11.91
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,25.09,17.12
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,30.84,22.28
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,42.36,30.94
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,53.9,40.68
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,62.8,47.98
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,71.71,55.2
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,83.24,64.66
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,94.63,73.92
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,136.06,107.64
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,178.1,141.23
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,179.59,142.05
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,180.97,142.92
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,212.9,168.29
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,245.7,194.02
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,275.21,216.88
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,305.57,240.16
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,272.09,213.38
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,237.68,186.06
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,261.15,204.7
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,285.14,223.47
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,269.27,211.2
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,253.08,198.76
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,245.33,192.97
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,237.45,187.04
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,177.68,139.62
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,118.59,91.99
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,111.19,86.34
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.79,80.58
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,91.26,70.44
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,78.93,60.4
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,81.57,62.77
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,84.36,65.27
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,70.39,53.79
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,56.59,42.38
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,47.7,35.09
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,38.82,27.71
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,33.5,23.24
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,28.18,18.72
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,22.88,14.15
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,17.58,9.52
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,12.74,5.22
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,7.9,0.91
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.19,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,14.5,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,24.33,15.22
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,33.8,24.37
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,54.12,42.86
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,79.04,65.22
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,94.83,79.11
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,111.05,93.1
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,117.48,76.58
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,173.24,104.9
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,235.14,156.17
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,300.66,213.35
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,368.47,273.9
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,433.61,331.52
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,498.15,386.61
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,563.14,440.27
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,623.45,489.44
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,682.65,536.34
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,675.16,528.92
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,638.2,498.25
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,762.38,594.95
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,888.36,685.88
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,929.39,712.03
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,967.07,736.19
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,999.67,758.14
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1028.62,777.62
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1050.53,792.37
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1068.4,804.55
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,1081.06,812.68
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,1089.59,818.19
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,1089.92,819.12
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,1086.09,817.5
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,1076.53,813.43
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,1062.95,806.82
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,1040.93,793.09
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,1015.26,777.01
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,982.21,756.64
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,955.53,740.7
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,910.86,710.91
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,863.84,679.3
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,807.46,640.54
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,749.99,600.3
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,682.6,551.96
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,615.82,502.68
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,539.94,444.81
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,463.53,382.78
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,369.31,302.75
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,283.84,226.42
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,139.48,87.33
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.01,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,18.1,4.04
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,28.3,19.37
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,38.11,28.98
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,43.92,34.65
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,49.57,39.92
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,53.65,43.5
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,62.58,51.31
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,119.52,68.69
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,185.37,116.62
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,247.87,170.02
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,312.46,227.97
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,375.87,285.61
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,440.44,343.15
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,503.34,397.19
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,565.95,449.01
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,624.93,496.02
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,682.57,540.26
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,736.19,579.92
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,787.83,616.78
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,835.21,648.8
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,880.02,678.5
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,919.9,703.06
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,956.68,725.11
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,987.9,744.45
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1015.57,761.3
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,1038.99,774.45
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,1058.63,785.14
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,1069.51,790.95
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1076.33,794.28
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,1077.99,794.42
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,1075.57,792.1
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,1065.09,784.78
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,1050.68,775.17
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,1029.34,762.16
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,1014.78,753.74
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,981.36,733.04
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,944.88,710.5
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,900.63,682.65
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,854.05,652.99
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,797.89,616.68
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,740.68,578.92
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,677.62,534.9
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,610.85,486.93
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,530.72,427.71
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,454.32,367.84
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,360.03,290.64
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,274.44,216.67
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,162.57,105.74
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,42.89,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,10.46,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,18.1,5.86
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,29.88,20.81
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,40.5,31.07
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,46.61,36.98
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,52.52,42.46
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,55.29,44.81
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,64.81,53.11
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,120.96,69.62
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,186.05,117.1
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,247.38,168.82
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,311.37,225.24
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,374.32,281.45
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,438.36,337.37
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,500.67,390.31
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,562.63,441.12
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,621.01,488.27
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,677.9,532.88
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,729.52,571.5
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,778.75,607.29
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,824.93,639.29
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,868.56,669.11
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,905.5,693.13
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,939.07,714.69
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,968.48,734.73
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,994.42,752.46
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1012.14,763.3
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,1025.95,771.66
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,1046.81,785.93
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1052.51,790.14
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,1045.73,786.72
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,1034.94,780.87
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,1021.77,774.62
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,1004.93,765.99
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,974.55,746.7
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,948.89,730.77
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,876.37,681.47
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,803.24,631.2
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,704.91,560.63
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,618.38,495.71
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,600.98,485.49
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,578.59,470.66
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,509.23,417.16
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,443.24,365.16
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,404.1,335.01
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,363.18,301.41
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,275.7,226.81
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,197.07,157.62
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,98.53,65.21
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.19,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.31,2.86
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,28.09,18.84
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,43.18,32.84
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,61.09,49.17
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,78.76,65.01
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,94.85,79.13
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,111.2,88.88
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,131.91,104.65
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,159.97,126.34
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,190.78,150.1
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,224.53,176.32
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,257.34,202.66
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,292.11,230.54
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,296.77,234.25
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,297.85,234.68
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,350.24,275.4
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,410.29,321.56
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,418.05,326.57
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,427.61,332.91
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,482.73,375.24
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,534.88,414.9
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,436.6,338.55
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,340.03,262.56
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,384.91,297.3
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,431.42,332.66
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,405.32,312.61
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,378.09,291.83
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,445.0,343.76
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,513.7,396.02
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,546.68,420.86
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,561.93,432.83
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,440.78,341.93
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,337.47,262.67
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,339.09,264.82
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,340.55,266.58
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,184.82,145.11
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,38.9,26.55
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,84.9,64.62
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,136.03,106.56
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,130.23,102.3
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,124.67,98.28
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,107.53,84.44
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,90.33,70.38
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,73.07,56.13
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,55.68,41.5
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,40.33,28.27
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,25.56,15.44
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,14.52,4.95
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.64,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.55,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,8.78,0.7
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,19.36,10.93
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,29.97,20.54
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,43.26,32.48
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,56.14,43.93
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,69.55,55.68
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,82.92,64.15
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,113.62,89.13
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,145.71,114.8
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,179.24,140.39
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,221.19,172.92
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,227.8,178.43
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,231.51,181.27
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,259.21,202.61
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,288.16,224.73
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,307.15,239.28
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,326.48,254.02
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,342.56,265.68
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,358.7,277.29
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,374.77,289.21
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,390.98,301.17
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,400.6,308.03
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,409.95,314.69
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,598.88,460.43
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,786.25,598.96
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,689.06,525.08
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,581.67,443.57
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,468.99,359.97
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,369.35,283.93
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,349.87,269.64
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,329.96,254.75
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,284.52,220.46
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,256.42,199.25
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,233.78,181.81
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,211.1,164.28
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,194.96,152.18
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,178.86,139.98
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,171.41,134.43
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,164.14,128.99
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,134.8,105.56
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,105.67,82.03
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,91.56,70.7
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,77.44,59.18
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,62.77,47.12
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,48.04,34.78
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,35.29,23.84
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,22.9,13.14
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.19,4.08
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.64,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.88
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,25.12,16.35
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,37.89,28.13
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,52.21,41.23
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,66.39,54.01
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,39.69,30.09
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,11.44,4.21
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,90.91,70.87
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,166.34,132.06
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,196.11,155.31
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,228.24,180.65
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,306.45,236.46
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,433.72,335.54
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,494.59,386.79
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,556.53,437.66
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,577.34,454.49
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,577.9,454.02
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,675.32,530.75
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,778.73,610.4
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,826.14,644.12
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,871.16,676.53
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,913.87,706.21
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,954.01,733.98
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,985.32,756.62
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1013.1,776.94
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,865.05,670.72
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,655.85,509.06
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,742.69,578.08
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,829.16,644.88
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,867.0,675.27
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,901.79,703.79
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,996.09,776.67
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,1056.04,821.6
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,1035.5,808.52
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,1011.27,793.31
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,979.79,773.47
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,945.21,751.32
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,903.51,722.39
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,867.69,697.67
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,813.83,659.93
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,758.67,620.63
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,692.97,572.29
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,627.7,523.01
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,550.7,461.99
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,481.0,403.07
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,387.81,322.55
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,303.07,246.21
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,193.18,140.93
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,69.27,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,12.73,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,22.92,13.33
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,31.13,22.64
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,39.08,30.46
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,43.66,34.99
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,48.11,39.22
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,55.24,45.7
