Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,72.79,47.31
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,132.34,76.76
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,195.59,125.15
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,259.05,181.28
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,324.69,241.68
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,393.08,304.29
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,457.96,362.54
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,521.06,417.46
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,583.73,469.93
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,643.24,517.96
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,701.38,563.1
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,755.4,603.54
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,807.23,639.81
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,855.11,670.9
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,900.21,699.31
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,939.63,724.1
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,975.72,746.32
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1006.95,765.01
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1034.47,781.09
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1056.58,793.51
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1074.72,803.35
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1085.89,810.21
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1092.88,814.54
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,1093.05,813.82
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,1089.03,810.63
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,1078.91,804.49
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,1064.79,795.96
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,1042.63,783.03
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,1016.81,767.81
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,984.16,747.4
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,948.43,724.93
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,903.54,696.06
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,864.95,671.37
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,810.44,635.17
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,754.73,597.56
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,688.21,550.56
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,622.25,502.73
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,548.81,448.59
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,475.02,390.39
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,384.41,315.56
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,301.77,243.66
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,195.79,144.64
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,75.12,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,12.28,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,21.83,12.6
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,29.2,20.56
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,36.34,27.4
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,40.63,31.49
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,49.01,39.12
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,51.69,41.33
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,71.09,43.52
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,129.77,72.33
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,192.12,118.93
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,254.84,172.86
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,323.84,234.03
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,387.63,291.37
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,452.06,348.02
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,514.52,401.55
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,576.48,452.94
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,635.01,499.77
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,692.15,543.99
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,745.6,584.35
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,796.86,620.78
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,843.99,653.71
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,888.4,684.46
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,927.82,710.47
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,963.94,734.03
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,994.69,754.86
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1021.76,773.21
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1042.61,786.26
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1059.49,796.73
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1070.34,804.39
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1077.08,809.46
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1075.7,809.72
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1070.23,807.42
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,1059.07,802.56
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,1043.98,795.16
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,1019.07,779.53
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,990.86,761.69
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,957.4,739.42
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,930.44,721.76
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,880.45,687.62
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,828.88,652.15
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,773.08,614.33
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,720.58,578.22
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,647.46,525.49
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,576.4,472.58
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,499.03,411.48
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,425.37,350.99
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,329.98,270.45
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,242.05,193.91
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,151.96,111.24
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,60.97,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.48,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,27.18,17.75
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,35.65,26.87
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,43.84,34.91
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,48.6,39.58
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,53.21,43.94
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,56.36,46.7
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,78.2,50.07
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,142.37,85.67
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,204.84,134.48
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,268.97,191.86
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,334.87,252.91
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,399.83,312.98
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,465.71,372.36
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,529.38,428.1
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,592.97,481.68
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,652.39,531.04
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,710.59,577.85
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,764.92,619.21
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,817.2,657.43
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,864.73,690.9
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,909.57,722.01
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,949.77,748.09
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,986.78,771.57
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1017.68,791.94
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1044.93,809.7
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1068.74,824.02
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1088.73,835.73
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1099.39,842.22
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1105.88,846.08
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1107.54,845.29
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,1104.99,841.86
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,1094.39,834.77
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1079.77,825.21
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,1058.56,811.97
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,1033.59,796.35
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,999.79,775.59
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,972.35,759.25
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,928.31,730.31
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,881.83,699.5
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,825.87,661.68
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,768.69,622.29
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,702.25,573.96
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,640.46,528.01
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,561.8,467.91
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,486.4,406.96
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,394.0,328.59
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,309.51,253.69
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,202.19,154.72
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,98.62,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,35.65,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.44,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.16,16.49
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,33.69,25.42
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,41.9,33.47
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,46.32,37.75
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,50.61,41.72
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,54.2,44.81
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,77.9,49.02
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,140.76,84.34
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,201.94,131.89
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,263.9,186.68
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,328.21,245.46
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,391.78,303.59
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,456.11,360.96
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,520.1,415.49
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,581.38,465.89
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,639.7,513.03
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,696.71,557.63
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,749.08,597.63
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,799.08,634.1
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,845.74,667.22
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,889.75,698.21
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,926.75,722.75
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,960.13,744.62
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,990.43,765.68
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1017.24,784.36
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1035.28,795.63
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1049.34,804.32
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1059.86,811.84
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,1066.46,816.86
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,1075.42,824.1
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,1068.55,820.67
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,962.48,748.2
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,840.76,660.18
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,800.76,632.48
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,759.34,602.86
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,738.37,590.07
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,714.64,575.01
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,526.62,428.88
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,334.44,273.71
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,274.23,225.91
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,215.66,177.96
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,187.68,155.34
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,160.21,132.65
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,121.87,100.26
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,94.63,76.78
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,69.21,54.47
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,43.81,31.94
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,25.07,14.77
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,15.97,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,30.25,20.14
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,36.05,26.4
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,42.4,32.56
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,47.18,37.08
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,51.8,41.29
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,82.73,69.0
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,125.14,97.13
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,140.49,92.0
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,197.73,124.62
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,260.61,179.63
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,329.94,241.86
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,393.15,299.64
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,456.93,356.73
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,518.67,410.04
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,579.95,461.16
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,637.71,509.0
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,694.02,554.45
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,746.59,595.07
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,796.94,631.69
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,659.01,523.4
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,458.03,360.56
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,415.69,327.47
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,370.35,291.27
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,555.58,438.81
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,751.59,588.95
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,534.93,422.2
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,294.52,231.13
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,586.91,465.6
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,857.48,671.64
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,638.7,504.06
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,397.07,313.04
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,748.8,597.28
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,1027.44,804.46
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,632.54,510.52
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,162.04,127.1
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,451.73,368.43
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,709.6,573.91
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,424.97,348.09
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,132.3,104.57
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,160.21,129.06
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,201.58,164.43
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,164.45,133.85
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,140.32,113.84
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,311.29,262.35
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,438.8,368.07
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,356.34,296.42
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,280.34,228.52
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,181.85,138.89
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,85.61,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,30.23,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.57,0.13
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,27.59,18.61
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,34.28,25.47
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,40.8,31.71
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,44.9,35.65
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,48.89,39.32
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,55.65,45.33
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,82.39,49.29
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,142.09,81.84
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,205.3,131.08
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,268.81,186.91
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,338.81,249.82
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,403.16,308.46
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,467.99,366.13
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,530.75,419.82
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,593.14,471.26
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,652.41,519.42
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,710.22,565.0
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,764.49,605.85
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,816.59,642.39
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,863.88,675.51
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,908.34,706.41
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,947.99,732.42
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,984.31,755.96
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,725.4,569.34
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,384.62,301.65
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,282.53,223.16
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,172.22,135.26
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,537.24,429.23
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,895.38,692.71
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,898.72,693.77
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,899.12,695.81
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,899.56,698.42
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,896.46,698.65
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,665.81,527.0
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,424.57,338.39
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,303.12,243.97
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,173.13,138.57
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,147.12,117.7
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,121.25,96.57
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,99.26,78.67
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,77.4,60.61
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,380.29,323.11
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,618.55,515.35
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,542.36,452.92
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,469.37,392.63
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,384.15,319.9
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,305.84,250.27
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,205.13,159.04
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,109.45,13.46
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,39.38,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.35,2.33
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,29.24,20.27
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,35.86,27.09
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,42.32,33.36
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,66.12,55.44
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,95.73,82.59
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,111.0,96.16
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,124.83,102.71
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,157.2,123.21
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,209.55,160.33
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,256.38,190.12
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,345.73,261.67
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,411.49,323.85
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,477.81,385.4
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,541.88,443.6
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,605.48,499.77
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,665.71,551.64
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,724.44,600.89
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,779.81,645.05
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,832.89,684.5
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,805.89,660.4
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,748.48,610.37
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,878.12,715.41
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1001.44,805.5
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1033.3,827.49
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1061.39,847.13
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1083.07,862.49
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1100.67,875.0
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1112.15,883.25
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1119.39,888.62
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1119.88,889.34
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1116.14,887.24
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1106.05,880.34
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1091.86,870.7
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1069.3,855.62
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1043.05,838.01
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1010.14,816.71
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,974.03,792.99
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,937.65,767.5
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,889.73,733.16
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,834.66,693.72
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,778.29,652.66
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,709.18,599.59
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,644.96,549.38
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,568.34,486.63
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,494.68,423.88
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,404.33,344.73
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,321.34,269.19
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,217.39,173.14
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,119.72,30.36
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,43.47,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.39,3.22
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.34,19.2
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,34.06,26.1
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,40.55,32.48
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,44.27,36.05
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,52.44,43.61
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,55.75,46.41
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,87.04,52.57
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,146.16,86.41
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,208.52,135.7
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,271.69,191.27
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,336.19,248.65
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,403.2,307.12
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,466.45,360.58
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,526.75,409.59
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,585.8,455.38
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,642.81,500.24
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,698.42,542.88
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,748.61,580.45
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,795.89,614.66
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,840.99,646.07
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,883.45,675.53
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,918.31,699.33
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,949.57,720.7
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,977.96,739.92
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1002.92,756.93
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,1021.46,769.22
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1036.25,779.19
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,988.79,748.67
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,910.83,693.79
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,926.35,706.65
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,942.35,718.72
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,990.91,754.37
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,1023.09,777.25
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,998.89,762.64
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,971.4,746.42
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,936.77,724.66
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,905.33,705.05
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,860.39,675.72
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,813.49,644.71
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,677.61,547.7
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,544.91,446.78
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,559.71,461.9
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,570.94,472.09
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,495.32,412.46
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,423.16,353.91
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,339.82,283.38
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,262.18,215.29
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,172.03,134.69
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,86.17,28.15
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,29.46,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.97,4.95
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,29.66,20.72
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,47.33,37.35
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,64.75,53.57
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,82.04,69.37
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,95.5,81.37
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,114.66,98.2
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,138.16,111.44
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,134.2,107.7
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,125.56,101.5
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,154.23,124.65
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,184.22,148.63
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,190.56,153.29
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,196.45,157.58
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,272.81,218.22
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,357.34,284.18
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,464.47,369.15
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,592.96,469.47
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,675.59,534.14
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,764.8,603.23
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,808.55,634.78
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,850.22,663.69
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,889.4,690.2
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,926.4,714.98
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,840.34,649.61
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,726.12,559.85
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,875.32,674.98
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,1013.67,773.55
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,1022.93,779.06
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,1028.46,782.98
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,1026.7,782.46
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,1021.2,779.58
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,803.29,622.84
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,552.4,430.24
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,647.75,507.4
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,719.63,565.24
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,804.94,632.74
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,870.01,682.06
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,819.95,646.61
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,768.73,610.65
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,663.52,533.43
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,571.09,463.18
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,506.75,413.32
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,445.32,364.55
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,368.16,303.34
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,307.53,253.49
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,241.63,197.7
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,180.8,144.87
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,113.25,85.58
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,41.17,13.25
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,15.72,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,21.39,10.04
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,36.71,26.28
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,54.04,42.36
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,70.9,57.81
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,84.84,70.39
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,98.43,82.39
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,90.34,74.9
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,89.27,70.24
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,106.94,84.77
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,124.82,99.28
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,83.18,64.25
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,38.01,26.33
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,157.75,124.43
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,277.3,219.17
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,178.69,140.66
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,69.22,51.73
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,85.27,64.9
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,101.24,77.81
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,143.57,111.82
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,186.64,145.84
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,193.68,151.24
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,200.78,156.79
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,202.48,158.13
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,204.16,159.49
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,205.36,160.47
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,206.53,161.44
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,468.99,368.09
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,736.46,564.15
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,614.79,472.53
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,487.53,376.61
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,439.33,341.05
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,390.26,303.97
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,442.81,345.79
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,513.39,400.04
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,300.97,237.67
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,107.5,82.55
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,396.06,319.21
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,648.43,512.49
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,755.92,595.85
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,832.34,651.6
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,780.35,615.5
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,727.14,579.02
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,674.55,541.21
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,617.55,499.27
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,544.97,444.54
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,475.16,389.3
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,391.82,320.72
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,314.99,254.59
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,216.88,168.68
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,126.62,60.02
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,45.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.01,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.68,10.71
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.17,23.23
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,39.08,30.04
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,45.77,36.33
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,49.61,39.89
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,53.34,43.18
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,55.32,44.78
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,95.81,56.91
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,154.01,91.48
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,215.57,140.67
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,278.15,196.18
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,342.64,254.74
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,406.16,312.45
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,472.94,371.21
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,534.04,423.2
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,594.06,472.32
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,650.78,516.63
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,706.14,557.96
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,757.36,594.3
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,806.09,626.45
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,851.73,657.22
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,894.77,685.81
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,932.51,709.15
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,967.06,730.06
