Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,996.36,748.64
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1022.15,764.86
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,1040.02,774.44
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1053.99,781.55
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,1011.96,752.37
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,939.83,701.02
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,944.31,705.1
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,949.48,708.67
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,896.08,671.61
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,844.59,636.08
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,821.55,621.21
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,795.98,604.25
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,741.98,567.58
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,687.87,530.48
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,626.13,488.58
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,580.4,457.12
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,515.8,410.67
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,453.16,364.62
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,402.3,326.04
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,353.33,287.93
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,305.06,250.66
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,257.8,212.76
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,191.99,157.7
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,140.45,113.07
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,87.46,66.38
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,30.27,12.02
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,13.16,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.91,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.89,12.23
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.75,24.74
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,40.99,31.89
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,47.97,38.54
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,52.49,42.7
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,56.82,46.53
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,59.33,48.5
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,95.42,56.78
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,157.63,95.73
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,217.56,143.46
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,278.48,197.11
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,341.19,253.44
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,402.86,308.41
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,465.31,362.55
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,526.26,413.78
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,587.27,463.2
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,643.29,508.17
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,698.08,550.95
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,749.44,588.95
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,798.77,623.77
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,844.2,653.57
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,887.11,681.16
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,924.26,704.79
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,958.31,726.13
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,987.26,744.82
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,1012.73,761.18
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,1034.1,773.86
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1051.78,784.16
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1061.69,790.95
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1067.66,795.37
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,1067.61,796.02
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,1063.6,794.28
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,1052.67,788.17
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,1037.96,779.75
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,1016.49,766.95
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1001.96,758.95
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,968.47,739.03
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,932.02,717.1
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,889.11,689.58
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,843.97,660.19
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,790.03,624.13
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,735.01,586.67
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,675.37,543.9
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,612.19,497.43
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,537.88,440.83
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,466.54,384.24
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,382.33,314.34
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,304.86,247.38
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,210.78,165.36
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,125.55,71.23
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,44.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.42,13.94
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,34.52,25.6
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,41.75,32.75
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,48.73,39.39
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,52.83,43.18
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,56.78,46.67
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,58.59,48.0
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,102.38,61.56
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,160.45,97.21
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,221.9,146.79
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,284.11,201.79
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,348.13,259.39
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,411.0,315.91
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,474.47,371.44
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,537.59,425.05
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,597.6,474.51
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,654.08,520.29
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,709.18,563.76
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,760.78,602.52
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,810.19,637.77
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,855.05,668.8
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,897.22,697.57
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,934.8,721.77
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,969.21,743.53
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,997.97,762.31
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1023.19,778.62
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,989.76,753.91
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,926.79,705.48
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,1014.1,769.53
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,1074.47,809.15
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,1020.32,771.04
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,940.13,714.16
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,889.54,679.57
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,839.88,644.91
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,824.44,635.93
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,805.97,624.57
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,883.43,683.99
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,935.39,721.86
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,890.25,691.44
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,843.06,660.15
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,789.2,624.13
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,738.51,589.8
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,673.63,543.08
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,609.52,495.69
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,534.9,438.81
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,463.35,382.02
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,378.22,311.78
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,300.0,244.54
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,206.42,162.63
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,121.93,73.18
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,42.97,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,9.55,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,17.7,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.38,15.91
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,35.35,26.33
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,41.72,32.63
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,47.9,38.5
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,51.29,41.6
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,54.57,44.47
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,61.75,50.66
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,102.63,59.7
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,159.78,97.09
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,207.23,137.73
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,278.66,197.51
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,354.85,262.82
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,422.41,322.59
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,485.98,377.55
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,547.41,428.94
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,608.13,477.8
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,665.65,522.44
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,721.63,564.28
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,773.72,602.2
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,823.5,635.95
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,869.52,667.08
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,912.74,695.99
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,950.74,719.8
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,985.46,741.2
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,1014.9,760.38
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,1040.68,777.16
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,1061.22,789.08
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1077.82,798.52
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,1087.94,804.77
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1093.97,808.55
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,1092.84,808.51
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,1087.62,806.05
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,1076.32,799.21
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,1061.11,790.01
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,1039.14,777.15
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1013.62,762.05
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,979.7,740.8
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,942.78,717.52
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,907.9,695.53
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,861.49,665.37
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,806.51,629.14
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,750.42,591.51
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,685.82,545.78
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,625.34,502.12
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,551.67,447.35
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,480.85,392.17
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,396.64,323.43
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,319.04,257.27
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,224.72,175.77
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,140.89,88.1
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,50.28,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,7.28,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.6,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.12,15.93
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,36.85,27.66
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,43.55,34.15
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,50.02,40.15
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,53.65,43.43
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,57.16,46.46
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,58.95,47.74
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,100.13,57.7
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,163.56,98.27
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,224.66,146.94
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,286.53,200.45
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,350.2,256.13
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,412.28,310.31
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,474.95,363.42
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,536.71,414.03
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,594.72,460.03
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,650.99,503.19
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,705.98,544.03
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,756.57,580.53
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,805.07,613.87
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,849.66,643.61
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,891.62,671.31
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,928.62,694.14
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,962.51,714.73
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,991.29,733.22
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1016.61,749.48
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1036.89,762.53
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1053.43,773.29
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,1063.17,779.82
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,1068.97,784.03
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,1068.32,782.78
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,1063.73,779.24
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,1052.19,772.26
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,1036.88,763.06
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,1014.4,749.97
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,999.02,741.67
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,966.17,722.61
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,930.38,701.63
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,886.57,673.72
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,840.59,644.1
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,786.31,608.49
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,735.18,574.55
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,672.16,530.21
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,609.67,485.08
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,535.71,430.66
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,464.74,376.14
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,382.06,309.23
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,305.83,244.89
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,214.12,166.47
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,133.38,85.58
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,46.83,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,7.73,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.73,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.53,15.28
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,34.9,25.39
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,41.66,31.72
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,48.17,37.54
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,51.88,40.81
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,55.45,43.83
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,58.35,46.16
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,101.42,57.48
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,163.99,96.96
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,224.17,143.68
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,284.5,194.53
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,346.32,246.9
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,407.8,298.49
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,469.95,348.85
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,531.83,396.53
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,591.24,440.47
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,647.19,481.09
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,701.84,519.13
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,752.5,551.89
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,801.06,580.82
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,845.68,607.51
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,887.67,632.11
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,924.69,651.99
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,958.57,669.65
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,987.29,686.4
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1012.53,701.11
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,1032.68,712.66
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,1049.08,722.12
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,1058.69,727.94
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,1064.36,731.68
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,1063.56,733.01
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,1058.83,732.24
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,1046.61,726.02
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,1030.62,717.75
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,1008.58,707.07
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,983.16,694.34
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,959.87,680.88
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,923.43,659.22
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,880.28,634.3
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,835.01,607.72
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,781.16,574.24
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,726.27,539.55
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,667.44,501.38
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,605.56,459.98
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,533.54,411.11
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,464.34,361.54
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,382.9,299.14
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,307.8,238.59
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,218.9,165.43
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,141.17,90.68
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,49.77,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,19.56,0.51
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,29.05,19.17
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.86,29.69
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,49.74,38.85
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,59.25,47.4
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,65.25,52.66
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,70.92,57.48
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,92.62,76.04
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,142.69,102.7
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,170.11,113.98
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,218.66,147.09
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,274.68,194.89
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,328.37,240.46
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,377.31,281.6
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,421.95,317.52
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,462.62,348.75
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,497.39,374.05
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,584.81,439.3
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,688.03,514.63
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,736.89,547.94
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,783.7,579.29
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,826.71,607.61
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,867.36,633.23
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,901.38,654.75
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,932.25,674.19
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,907.84,656.45
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,866.21,625.03
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,844.88,610.03
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,819.67,592.2
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,850.04,613.95
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,878.4,633.86
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,881.54,636.84
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,881.9,638.35
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,781.45,570.13
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,697.61,511.92
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,721.76,532.02
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,758.22,559.12
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,724.44,537.44
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,672.82,504.21
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,713.05,537.12
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,734.51,555.74
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,694.47,528.74
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,653.09,500.27
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,580.2,448.96
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,515.72,402.42
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,445.14,350.86
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,378.28,300.02
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,305.14,241.7
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,237.93,186.17
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,153.76,116.44
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,87.24,56.12
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,30.39,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.84,1.51
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,34.13,23.51
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,51.02,39.42
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,66.54,53.68
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,81.58,67.21
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,75.7,62.04
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,72.17,58.8
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,88.63,73.01
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,132.68,92.68
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,174.95,119.29
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,224.26,157.2
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,282.75,204.92
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,348.4,259.67
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,404.51,307.93
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,462.02,356.13
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,518.26,402.15
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,578.8,450.18
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,632.51,492.36
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,685.4,532.76
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,734.76,568.46
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,782.66,602.07
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,826.25,632.33
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,867.58,659.78
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,902.93,681.85
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,935.41,701.77
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,963.01,719.22
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,987.35,734.42
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,1006.32,745.05
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,1021.75,753.41
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,985.52,728.92
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,932.2,689.82
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,822.72,612.85
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,698.99,524.36
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,753.96,567.82
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,821.89,617.89
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,798.13,601.78
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,772.19,584.95
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,832.89,631.9
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,879.3,664.94
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,833.65,634.57
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,786.44,603.67
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,732.54,568.31
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,678.09,531.88
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,613.7,485.42
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,550.39,438.49
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,474.0,381.49
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,406.88,329.38
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,329.03,266.19
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,258.01,206.44
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,179.24,139.48
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,110.98,75.83
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,36.79,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.28,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,14.09,2.19
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,33.57,23.31
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,52.09,40.61
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,68.98,56.1
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,86.62,71.93
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,97.86,81.74
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,103.76,86.6
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,125.66,105.04
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,154.0,118.78
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,189.15,142.61
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,226.9,169.94
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,271.88,202.2
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,327.79,245.22
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,365.6,279.21
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,387.86,298.71
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,426.47,328.56
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,465.43,357.95
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,482.22,369.79
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,494.47,377.72
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,569.66,434.0
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,654.8,496.24
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,644.45,486.74
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,630.85,475.03
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,666.59,500.29
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,702.79,525.35
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,740.65,553.11
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,778.66,580.87
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,759.35,566.3
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,736.94,549.84
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,757.43,565.59
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,776.5,580.12
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,752.84,563.85
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,727.37,546.52
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,728.09,548.61
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,726.66,549.11
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,537.87,411.57
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,352.21,270.61
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,324.31,250.95
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,296.32,230.46
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,515.98,406.85
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,702.29,549.62
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,706.4,553.47
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,693.77,545.95
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,622.83,494.58
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,554.12,442.18
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,478.09,384.64
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,411.21,332.07
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,332.96,268.48
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,261.74,208.6
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,182.9,141.52
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,114.48,78.71
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,38.36,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,2.09
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,6.09
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,10.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,14.0
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,17.9
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,24.23,15.84
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,22.04,12.98
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,49.49,35.94
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,77.07,58.69
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,117.96,91.79
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,158.72,124.19
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,197.21,154.44
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,237.17,185.63
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,265.7,207.69
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,298.58,233.05
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,303.96,236.89
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,308.7,240.26
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,321.57,249.51
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,334.6,258.82
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,304.37,235.36
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,266.96,206.34
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,257.96,199.39
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,248.68,192.17
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,190.04,146.38
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,131.01,99.77
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,435.34,339.89
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,751.11,569.36
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,631.71,480.86
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,506.74,388.4
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,372.16,288.19
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,226.3,175.61
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,238.43,185.74
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,250.8,195.66
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,322.77,252.5
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,382.08,298.7
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,299.91,235.74
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,206.3,162.5
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,183.4,144.77
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,160.67,126.8
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,161.31,127.87
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,162.08,129.01
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,142.72,113.47
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,123.66,98.04
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,103.84,82.01
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,84.04,65.67
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,65.32,49.82
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,46.41,33.58
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,30.56,19.84
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,6.65
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,10.91,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.85,7.28
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.6,20.95
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,41.15,31.02
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,47.19,36.75
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,53.01,42.04
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,56.86,45.39
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,60.53,48.46
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,61.38,48.85
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,108.97,61.84
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,170.48,102.91
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,229.24,150.21
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,287.83,201.2
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,348.26,254.47
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,407.79,306.44
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,467.8,357.36
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,528.23,407.0
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,585.67,452.79
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,639.21,495.03
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,691.34,535.02
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,605.06,466.15
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,469.2,357.78
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,374.8,287.27
