Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,268.72,205.91
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,507.57,390.42
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,740.85,560.23
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,680.58,513.3
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,602.46,454.76
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,595.6,449.33
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,587.41,442.61
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,348.11,266.74
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,119.36,89.37
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,155.28,118.14
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,191.84,146.94
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,636.44,495.33
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,1006.15,752.9
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,983.15,735.59
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,956.96,719.57
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,923.66,699.71
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,887.67,677.88
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,706.25,549.65
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,524.55,411.92
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,625.33,494.78
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,699.73,553.78
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,639.09,509.71
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,578.95,464.84
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,509.24,412.49
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,442.26,360.22
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,366.37,298.19
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,295.9,238.33
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,210.21,164.79
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,138.74,99.11
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,62.0,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,11.37,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.62,8.79
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,30.91,21.56
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,41.0,31.2
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,47.06,36.97
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,52.9,42.3
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,56.76,45.68
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,60.45,48.77
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,62.37,50.12
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,112.73,64.8
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,174.99,106.74
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,234.42,154.54
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,294.26,206.22
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,355.71,259.43
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,416.14,310.49
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,477.12,359.71
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,536.22,405.24
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,595.43,448.2
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,650.18,487.03
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,703.62,523.06
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,753.41,554.76
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,801.16,583.18
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,844.56,609.85
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,885.42,634.66
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,921.0,655.67
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,953.5,674.74
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,981.39,692.31
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1005.9,707.95
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,1028.81,722.6
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1048.14,735.21
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,1057.38,742.09
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1062.7,746.91
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,1061.6,748.04
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,1056.6,747.03
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,1045.17,741.12
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,1030.0,733.11
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,1007.31,720.61
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,981.32,706.16
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,958.87,693.97
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,923.42,673.42
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,879.91,648.52
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,834.36,621.85
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,781.6,590.08
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,727.79,556.81
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,668.72,517.85
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,606.63,475.2
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,536.76,425.26
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,469.46,374.98
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,389.22,311.84
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,315.07,250.77
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,228.57,177.98
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,152.43,109.55
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,68.21,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,12.28,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,21.12,10.38
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,32.05,22.35
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.68,32.34
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,50.58,39.58
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,56.65,44.94
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,60.31,48.07
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,63.81,50.93
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,64.84,51.46
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,114.03,65.48
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,169.04,101.63
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,232.18,152.2
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,290.4,202.27
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,350.56,254.55
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,409.44,305.19
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,469.02,354.96
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,527.29,402.25
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,586.32,448.5
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,639.83,490.03
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,692.05,529.44
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,741.08,564.63
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,788.1,596.65
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,830.86,625.44
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,871.1,652.29
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,905.74,674.18
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,937.23,693.85
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,964.06,711.39
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,987.56,726.77
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,936.4,692.53
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,855.36,632.34
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,954.83,706.76
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,1028.17,755.75
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,943.96,699.99
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,831.09,618.81
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,925.74,690.89
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,1000.34,741.97
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,972.52,724.06
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,941.78,704.99
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,875.98,662.55
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,803.14,614.44
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,705.92,544.87
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,619.16,481.22
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,644.97,505.43
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,665.82,524.0
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,597.69,473.33
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,527.04,419.73
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,460.45,369.32
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,396.68,319.39
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,335.65,269.99
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,277.58,221.03
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,197.95,153.57
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,129.02,92.47
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,59.06,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,13.19,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.61,11.83
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.77,25.35
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,48.49,37.19
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.68,45.61
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,66.51,53.46
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,72.42,58.51
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,78.82,63.85
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,80.95,65.23
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,128.34,79.31
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,179.84,113.27
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,234.78,156.86
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,290.03,203.69
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,347.91,253.25
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,404.94,301.74
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,466.08,352.02
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,521.7,396.89
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,579.19,441.92
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,633.21,483.68
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,684.23,522.17
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,733.37,557.56
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,781.14,590.4
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,823.25,619.02
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,862.91,645.82
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,899.77,669.28
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,933.98,690.79
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,961.26,708.66
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,985.21,724.37
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,1001.39,735.36
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,1013.84,744.06
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,1022.1,749.82
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,1026.64,753.29
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,1024.43,752.84
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,1018.54,750.14
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,1006.45,742.83
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,1002.08,740.84
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,977.99,726.09
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,950.77,709.41
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,917.91,689.66
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,882.39,667.98
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,838.72,639.45
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,797.92,612.72
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,745.43,577.76
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,692.21,541.73
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,630.89,498.22
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,570.4,453.24
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,501.59,401.2
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,435.54,349.56
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,359.11,287.99
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,285.62,226.85
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,206.43,159.85
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,138.1,99.44
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,63.32,0.67
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,14.1,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,24.94,13.97
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,40.21,28.97
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,55.08,42.51
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.61,43.26
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,58.44,45.77
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,68.31,54.33
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,78.23,62.79
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,81.17,64.98
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,128.48,79.38
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,189.0,131.36
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,231.72,174.15
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,273.27,203.6
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,331.36,247.1
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,382.86,285.28
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,455.94,341.41
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,513.7,386.72
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,569.08,428.98
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,621.32,468.47
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,672.67,506.22
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,721.15,540.06
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,768.33,572.08
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,727.89,539.05
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,658.53,485.38
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,676.85,498.71
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,693.89,510.42
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,744.25,546.98
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,804.74,589.61
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,731.95,536.99
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,649.92,477.97
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,845.29,621.83
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,1011.55,734.35
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,1011.84,734.06
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,1008.45,733.18
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,828.46,612.64
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,616.77,460.16
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,797.23,596.79
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,932.16,691.53
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,710.32,536.85
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,469.84,357.94
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,542.04,416.23
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,589.16,454.18
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,492.21,382.34
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,386.91,303.23
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,347.11,273.68
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,307.55,243.49
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,265.75,211.38
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,224.69,179.01
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,181.28,143.75
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,139.62,109.07
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,97.08,73.13
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,57.23,38.89
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,22.91,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.1,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,17.61,8.5
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,35.07,24.72
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,51.89,39.96
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,69.65,55.75
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,84.38,68.58
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,96.04,78.62
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,104.79,85.95
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,121.54,99.82
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,150.34,117.36
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,183.6,140.55
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,225.98,171.0
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,266.33,201.05
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,311.95,235.54
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,360.06,272.05
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,420.78,318.44
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,451.06,341.67
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,476.93,360.71
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,565.92,428.65
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,675.25,510.51
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,720.04,542.19
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,765.11,573.47
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,806.25,601.07
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,845.07,626.95
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,879.23,648.71
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,910.61,668.54
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,937.24,686.14
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,960.74,701.76
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,888.64,652.29
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,777.54,570.84
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,904.22,665.78
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,1013.52,740.34
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,793.31,588.2
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,519.99,387.23
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,697.02,520.67
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,852.47,632.3
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,846.82,629.43
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,837.41,625.31
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,752.14,566.04
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,653.74,496.93
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,342.02,267.26
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,30.03,18.65
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,34.0,22.11
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,37.96,25.5
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,33.52,21.96
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,29.09,18.4
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,24.66,14.85
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,20.24,11.24
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,15.82,7.58
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,11.42,3.86
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.9,0.85
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.38,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.19,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.82,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.43,13.52
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,33.78,23.79
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,42.83,32.2
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,48.38,37.3
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,53.71,42.0
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,56.74,44.52
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,59.63,46.83
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,63.16,49.63
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,116.7,65.2
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,177.71,106.71
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,235.84,153.25
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,294.64,203.53
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,355.07,255.55
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,413.92,305.98
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,473.19,355.35
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,532.46,402.5
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,588.0,445.23
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,640.69,484.21
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,692.01,520.82
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,738.9,553.05
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,783.44,582.16
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,824.45,607.9
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,862.93,631.56
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,896.18,650.75
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,926.38,667.76
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,952.53,683.35
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,975.44,696.85
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,993.09,707.05
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1007.25,715.15
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,1014.84,721.66
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,1018.76,726.05
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,1014.96,725.03
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,1019.58,729.35
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,1006.95,724.34
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,990.79,717.3
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,965.56,703.61
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,937.34,687.91
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,904.98,667.88
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,870.03,646.09
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,832.66,623.0
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,788.47,594.99
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,618.42,476.08
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,456.35,355.52
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,497.59,390.27
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,512.27,403.42
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,448.91,355.43
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,388.6,308.82
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,321.72,255.59
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,259.62,204.44
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,189.46,145.83
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,127.87,92.72
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,60.64,18.5
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.63,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.65,2.8
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.06,6.85
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,19.35,11.64
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,24.65,16.36
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,30.4,21.46
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,36.16,26.49
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,37.5,27.57
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,38.85,27.2
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,80.08,61.54
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,119.05,93.39
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,107.11,83.1
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,94.59,72.48
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,122.75,95.15
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,151.17,117.74
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,154.04,119.53
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,156.97,121.44
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,244.55,190.24
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,334.82,259.28
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,348.21,268.94
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,361.77,279.01
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,244.95,189.46
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,121.32,92.18
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,122.8,93.53
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,124.31,94.73
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,119.5,90.86
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,114.61,86.96
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,154.99,119.02
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,196.0,151.08
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,193.64,149.25
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,191.21,147.49
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,229.27,177.34
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,268.15,207.51
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,259.61,201.05
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,250.99,194.68
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,199.54,154.75
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,148.62,114.68
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,139.8,108.18
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,131.03,101.58
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,153.87,120.41
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,177.53,139.86
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,160.34,126.56
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,143.32,113.32
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,103.37,80.88
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,64.56,48.84
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,54.33,40.5
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,44.12,32.01
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,34.82,24.08
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,25.53,16.07
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,17.59,9.13
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.66,2.2
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.82,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.75,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.5,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.02,0.5
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,10.54,3.73
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,14.94,7.71
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,19.35,11.65
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,67.07,53.92
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,109.41,90.73
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,80.22,64.86
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,45.93,32.99
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,110.77,86.25
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,172.7,135.87
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,151.52,118.4
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,127.71,98.96
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,159.8,124.18
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,192.63,149.58
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,255.9,197.99
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,324.67,249.49
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,362.34,277.04
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,401.96,305.79
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,419.39,317.78
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,437.04,329.92
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,406.84,306.94
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,373.64,281.75
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,427.92,321.35
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,484.35,361.4
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,741.17,553.37
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,971.64,709.8
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,744.63,552.62
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,449.85,334.85
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,757.88,566.61
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,1013.42,739.05
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,731.33,546.72
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,384.8,289.37
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,544.08,411.68
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,702.03,526.51
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,831.79,623.98
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,934.04,696.37
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,813.69,614.68
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,671.12,512.38
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,660.2,506.7
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,631.26,487.46
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,581.94,453.01
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,517.68,407.29
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,464.08,367.49
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,411.35,327.51
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,358.6,287.19
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,307.95,247.37
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,253.48,203.33
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,202.04,160.49
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,146.52,113.53
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,96.15,70.04
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,45.4,18.1
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.34,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.44,16.31
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.66,25.26
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,45.73,34.52
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,51.94,40.12
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,57.86,45.27
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,85.39,69.0
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,118.07,96.62
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,140.69,115.19
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,170.79,127.68
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,206.46,152.19
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,242.36,178.48
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,279.1,200.23
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,344.99,248.56
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,405.03,299.0
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,461.45,345.56
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,516.19,388.89
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,571.33,431.05
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,623.3,470.0
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,674.22,507.09
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,720.84,540.13
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,765.36,570.94
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,757.97,561.84
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,731.94,539.58
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,821.44,607.23
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,911.24,669.97
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,937.66,687.33
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,960.91,703.21
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,976.66,713.25
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,988.83,721.06
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,997.3,727.27
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,1002.19,731.3
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,997.1,728.95
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,988.46,724.47
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,975.71,717.07
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,959.61,707.52
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,785.96,588.5
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,585.49,442.52
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,449.06,343.67
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,299.73,230.65
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,398.49,309.61
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,475.7,369.92
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,484.56,378.91
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,473.69,373.69
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,261.52,209.0
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,65.45,48.41
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,55.66,40.75
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,45.9,32.79
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,37.03,25.39
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,17.89
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,10.73
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.54
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.5,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.02,0.23
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.85,4.69
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,16.7,9.12
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,22.88,14.65
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,29.07,20.11
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,79.02,63.9
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,117.52,96.98
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,104.36,85.28
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,82.77,63.38
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,143.54,111.39
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,208.63,161.73
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,259.81,196.0
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,343.2,257.68
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,353.39,269.72
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,351.48,270.21
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,373.61,286.61
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,394.77,301.73
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,357.98,273.17
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,313.78,238.82
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,414.9,314.49
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,526.39,394.78
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,611.06,456.23
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,699.56,519.28
