Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,698.63,516.81
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,694.01,512.37
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,839.82,620.47
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,970.53,708.73
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,988.42,718.25
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,1002.82,726.74
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,1011.74,734.69
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,1017.04,740.52
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,839.59,621.71
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,614.72,458.6
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,317.55,243.66
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,21.28,11.46
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,500.98,393.92
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,951.64,709.89
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,920.04,685.49
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,885.71,663.91
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,679.83,521.07
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,461.65,357.54
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,607.35,473.74
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,706.92,549.14
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,647.98,506.66
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,589.54,464.23
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,523.33,414.83
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,459.43,365.61
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,381.06,303.02
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,308.83,243.5
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,228.46,176.87
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,161.61,119.53
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,77.01,39.86
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.6,1.76
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,30.36,20.38
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,45.36,34.59
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,59.91,48.09
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,71.6,58.7
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,82.91,68.68
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,101.75,85.02
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,121.42,101.74
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,91.23,74.91
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,126.65,73.51
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,198.71,137.02
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,245.4,184.7
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,286.16,208.91
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,363.49,266.32
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,422.55,316.57
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,482.15,365.75
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,539.64,411.69
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,597.69,456.34
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,651.29,498.16
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,703.59,538.09
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,595.7,456.04
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,439.59,334.48
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,419.51,320.38
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,397.23,303.69
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,434.27,331.76
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,472.56,360.34
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,649.67,494.06
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,826.29,621.35
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,939.62,705.51
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,1032.7,768.75
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,855.05,644.92
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,626.88,474.71
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,413.18,318.41
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,205.68,158.19
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,653.35,511.43
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,1016.4,765.23
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,875.47,666.59
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,700.19,537.96
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,645.49,499.77
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,591.12,460.43
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,597.34,468.26
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,598.38,471.85
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,475.25,377.97
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,346.61,277.5
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,506.77,409.28
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,617.83,497.26
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,550.86,444.96
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,485.97,393.93
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,410.75,332.97
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,340.54,273.96
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,260.03,205.51
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,189.06,143.11
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,106.55,61.11
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,25.17,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,11.16
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,23.98
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,46.3,36.27
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,60.9,49.56
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,75.35,62.47
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,102.06,86.19
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,129.15,109.86
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,79.48,62.09
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,15.87,7.96
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,32.23,21.9
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,48.65,35.73
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,87.2,67.86
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,124.37,98.26
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,102.91,80.28
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,80.81,61.85
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,76.39,57.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.1
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,146.44,114.91
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,221.36,174.85
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,188.92,148.64
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,155.65,121.83
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,174.25,136.79
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,193.15,151.85
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,208.77,164.22
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,224.56,176.69
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,297.92,234.48
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,384.89,301.54
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,300.12,235.82
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,226.58,178.23
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,250.59,197.52
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,274.94,216.82
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,312.96,247.03
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,368.32,290.46
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,351.05,277.29
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,333.47,264.08
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,339.41,269.5
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,345.27,274.85
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,383.78,307.48
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,421.02,338.95
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,373.27,301.62
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,326.08,264.56
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,315.02,257.54
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,302.77,249.3
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,146.05,119.98
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,16.33,4.45
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,31.45,21.81
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,48.35,37.7
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,64.93,53.02
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,81.21,67.8
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,97.21,81.99
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,108.12,91.35
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,116.07,97.91
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,121.51,94.26
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,151.97,104.16
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,194.33,132.63
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,242.88,171.0
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,295.0,213.23
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,363.42,270.36
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,412.24,316.46
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,448.61,349.53
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,470.7,368.17
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,476.73,372.43
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,458.65,358.31
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,429.41,334.87
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,522.17,406.14
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,626.35,483.84
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,653.03,503.1
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,679.4,522.39
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,602.71,463.73
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,514.28,395.5
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,699.5,537.38
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,885.66,672.9
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,701.96,536.27
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,492.15,377.17
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,681.29,523.63
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,858.46,654.41
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,532.74,415.96
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,182.95,141.92
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,625.39,495.9
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,998.04,761.65
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,976.15,744.33
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,951.07,728.31
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,918.72,706.59
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,889.68,687.22
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,714.18,561.16
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,542.95,430.55
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,636.08,506.71
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,704.06,560.07
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,464.86,375.84
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,221.8,178.9
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,191.29,155.43
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,161.43,131.31
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,130.76,105.69
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,100.77,80.16
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,71.55,54.9
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,40.01,27.63
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,21.93,10.02
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.86,4.24
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.75,21.29
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,39.05,29.42
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,47.01,36.95
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,51.58,41.09
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,55.98,44.89
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,58.91,47.33
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,61.69,49.55
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,72.98,49.29
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,127.44,72.9
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,189.01,116.99
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,247.23,165.13
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,306.53,216.77
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,366.86,269.3
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,425.29,320.37
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,484.12,370.48
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,541.49,417.26
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,599.25,462.68
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,651.74,503.86
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,702.79,542.88
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,748.22,575.78
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,790.63,605.51
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,830.26,632.82
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,867.33,658.2
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,737.44,560.34
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,558.69,421.76
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,651.05,492.08
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,757.65,569.54
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,873.82,656.16
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,985.44,736.98
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,771.11,583.24
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,510.62,388.59
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,702.82,536.04
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,878.25,663.89
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,903.95,682.43
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,929.21,701.51
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,910.86,688.9
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,889.26,674.45
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,594.4,460.31
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,255.68,198.41
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,549.46,432.02
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,767.47,592.18
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,715.39,554.06
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,662.81,516.72
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,606.0,475.99
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,549.5,434.54
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,477.66,380.86
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,414.56,332.14
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,343.77,275.73
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,278.65,222.13
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,205.71,161.33
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,133.89,100.59
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,72.23,44.45
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,21.08,8.75
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,33.21,22.77
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.71,32.64
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.87,41.91
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,74.47,60.09
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,95.37,78.19
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,93.05,75.85
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,87.75,70.9
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,89.89,63.15
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,132.69,78.39
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,196.8,136.59
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,237.84,179.96
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,276.93,201.44
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,357.1,259.64
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,412.34,306.36
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,471.41,354.77
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,524.77,397.62
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,576.75,438.07
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,626.74,477.58
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,675.83,515.63
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,679.96,516.4
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,668.11,504.79
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,584.33,441.62
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,478.77,360.99
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,634.42,477.59
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,795.72,592.59
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,842.59,624.46
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,889.05,656.44
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,496.72,378.56
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,60.6,42.15
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,420.45,322.63
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,773.68,574.35
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,899.32,664.9
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,1003.96,736.53
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,898.17,665.67
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,766.74,572.91
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,673.76,507.08
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,565.94,428.92
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,733.31,557.1
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,860.52,649.2
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,816.11,618.9
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,770.34,588.76
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,718.47,553.91
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,666.07,517.66
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,556.08,436.1
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,461.26,364.02
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,438.11,347.57
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,410.99,326.63
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,344.31,273.62
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,282.15,222.81
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,211.37,164.3
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,149.0,111.52
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,81.02,50.79
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,18.57,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,21.84,10.08
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,36.49,25.92
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,47.38,36.29
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,58.89,46.92
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,66.05,53.36
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,72.87,59.26
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,81.79,66.94
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,90.23,74.05
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,111.41,82.62
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,161.27,109.88
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,211.2,152.44
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,242.76,183.05
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,278.16,209.64
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,315.56,237.56
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,358.68,269.53
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,412.62,309.51
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,388.83,293.07
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,349.63,264.24
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,394.61,297.98
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,442.49,332.89
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,483.62,362.06
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,526.48,392.21
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,570.33,424.19
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,616.2,457.42
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,585.98,435.01
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,543.41,404.17
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,607.36,450.25
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,664.83,490.48
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,639.5,471.64
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,611.92,451.76
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,821.83,605.67
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,1004.14,728.22
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,827.96,607.66
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,616.73,456.51
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,651.95,484.92
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,701.42,520.75
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,663.8,493.6
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,608.87,455.29
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,636.32,478.0
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,643.17,485.97
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,472.17,361.61
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,310.15,238.96
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,273.59,212.25
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,237.46,184.88
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,169.55,131.85
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,115.93,89.08
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,99.51,76.32
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,83.07,63.23
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,67.11,50.27
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,51.09,37.0
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,37.07,25.16
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,13.81
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.45
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.5
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,7.22
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,24.65,16.06
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,34.38,24.88
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,45.02,34.3
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,43.55
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,87.98,71.39
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,114.47,93.64
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,104.12,74.86
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,139.72,83.8
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,191.57,119.58
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,246.31,163.24
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,301.89,210.18
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,358.58,258.19
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,413.78,304.27
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,469.56,349.63
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,523.34,392.3
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,575.12,432.11
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,521.2,392.8
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,434.05,326.06
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,587.62,443.67
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,761.78,570.91
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,718.78,534.13
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,649.69,479.75
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,694.92,512.18
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,741.56,544.29
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,850.82,623.78
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,951.67,693.3
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,920.01,669.26
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,873.84,634.23
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,752.22,550.6
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,622.93,459.1
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,827.45,610.1
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,997.32,725.85
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,984.56,716.91
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,968.45,707.56
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,875.04,646.86
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,770.77,573.95
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,653.71,492.47
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,540.88,411.27
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,408.03,313.07
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,265.33,203.88
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,397.26,310.74
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,515.45,402.93
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,349.73,275.26
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,199.52,155.93
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,319.7,254.95
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,408.08,324.28
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,340.87,270.33
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,278.36,219.47
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,209.07,162.34
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,140.39,104.91
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,81.76,53.11
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,19.76,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.37,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,21.35,10.43
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,35.94,25.2
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,51.94,39.75
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,68.11,54.22
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,84.32,68.42
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,100.23,82.04
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,98.86,80.51
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,100.48,81.48
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,132.75,103.41
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,160.45,123.88
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,175.85,135.66
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,190.62,147.18
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,221.15,170.21
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,253.67,194.65
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,329.8,250.41
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,435.1,329.66
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,494.83,376.28
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,569.32,434.45
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,583.6,444.24
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,578.11,437.96
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,608.47,460.19
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,637.56,480.97
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,664.16,500.54
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,695.62,523.32
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,716.31,536.78
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,739.34,551.64
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,725.67,540.54
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,708.55,527.2
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,715.53,532.2
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,721.02,536.03
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,674.0,502.61
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,637.43,476.36
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,621.15,465.3
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,603.74,453.3
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,632.26,475.68
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,675.22,507.52
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,657.66,494.88
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,638.51,481.6
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,647.15,489.91
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,651.72,495.1
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,633.89,484.0
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,627.87,481.09
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,543.61,420.99
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,477.15,372.78
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,522.23,409.33
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,540.81,424.74
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,477.66,377.26
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,417.2,331.07
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,353.0,280.24
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,292.58,230.8
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,221.97,172.63
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,159.75,120.12
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,97.82,65.31
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,31.48,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,11.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.61,11.75
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.72,24.22
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.68,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,52.36,40.49
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,59.0,46.36
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,63.81,50.43
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,70.13,55.68
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,99.01,80.16
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,120.5,93.45
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,143.19,110.86
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,151.66,116.91
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,159.87,122.8
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,184.64,141.37
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,210.35,160.45
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,245.29,186.49
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,287.62,217.8
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,307.78,232.01
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,328.23,246.35
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,321.08,240.38
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,312.26,233.27
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,529.48,395.6
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,771.57,560.9
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,811.61,581.56
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,849.24,602.76
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,882.13,620.34
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,912.23,635.97
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,938.05,653.23
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,960.75,668.75
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,974.26,678.85
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,984.13,686.95
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,992.29,694.14
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,1009.11,706.71
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,1007.74,708.15
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,1002.75,707.65
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,991.2,703.14
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,976.21,696.52
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,954.92,685.89
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,930.52,673.19
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,898.81,655.68
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,864.52,636.36
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,823.09,611.35
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,784.42,587.86
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,515.5,397.36
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,236.21,182.36
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,247.49,193.68
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,267.61,210.53
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,222.82,175.99
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,190.19,150.5
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,155.06,122.27
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,120.98,94.29
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,88.49,67.08
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,57.5,40.94
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,32.84,19.27
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.45,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.91,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.7,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,10.53,3.41
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,17.14,9.39
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,23.76,15.37
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,30.83,21.64
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,37.92,27.8
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,68.62,54.52
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,96.77,78.6
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,73.47,55.57
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,46.83,33.38
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,54.84,39.88
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,62.87,46.32
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,106.77,81.86
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,149.64,116.0
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,195.75,152.09
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,243.06,188.71
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,358.17,276.69
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,494.78,378.95
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,576.43,442.08
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,678.26,519.91
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,683.91,519.61
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,671.74,506.06
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,698.43,523.44
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,723.33,538.87
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,719.45,533.42
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,715.11,527.65
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,755.14,556.38
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,803.2,589.74
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,838.51,612.24
