Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,872.48,633.66
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,896.67,650.61
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,918.5,666.12
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,851.11,620.11
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,769.9,564.99
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,907.41,666.06
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,1000.37,727.58
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,977.81,713.23
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,962.34,704.76
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,932.13,686.62
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,899.12,666.69
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,857.76,641.01
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,814.43,613.77
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,765.72,582.77
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,719.45,553.01
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,661.17,513.36
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,603.23,472.04
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,538.42,424.42
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,475.61,376.77
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,406.07,322.29
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,340.54,269.01
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,263.25,205.5
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,192.79,145.95
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,120.46,82.76
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,52.61,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,18.14,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,12.73,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.26,12.3
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,32.81,23.1
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,39.29,29.35
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,45.54,35.15
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,49.78,38.96
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,53.85,42.47
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,56.13,44.28
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,58.28,45.92
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,79.61,51.03
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,133.84,75.27
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,189.68,114.58
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,247.87,162.29
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,305.76,212.04
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,370.21,267.04
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,427.82,317.01
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,485.44,365.9
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,541.46,411.72
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,597.22,456.04
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,649.85,497.45
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,700.91,536.75
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,748.09,571.51
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,793.02,602.47
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,833.85,630.67
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,872.0,656.91
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,906.09,680.28
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,937.08,701.63
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,963.03,719.36
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,985.62,734.91
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,1001.4,744.91
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,1013.49,752.54
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,1021.89,758.5
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,1026.58,762.11
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,828.32,624.04
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,584.37,440.44
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,811.46,616.28
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,986.16,741.14
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,595.84,463.86
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,145.49,110.18
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,549.51,433.99
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,874.49,671.84
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,505.56,400.07
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,102.87,77.63
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,420.15,338.66
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,680.27,540.35
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,620.49,494.94
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,556.13,446.86
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,493.38,400.17
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,433.0,353.59
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,373.81,305.69
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,316.78,257.62
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,244.23,195.53
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,179.87,139.29
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,116.9,82.5
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,55.22,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,19.03,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,6.82,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.83,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.59,14.01
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,34.58,25.42
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,41.43,32.17
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,48.04,38.43
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,52.58,42.61
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,56.92,46.44
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,59.44,48.51
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,61.81,50.39
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,78.85,51.65
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,140.5,83.75
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,196.66,124.75
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,255.28,174.31
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,313.8,226.61
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,373.07,279.61
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,431.6,330.96
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,490.47,381.04
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,507.91,397.49
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,500.47,391.37
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,595.1,466.98
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,710.94,557.49
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,759.44,592.86
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,806.11,625.63
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,849.3,655.36
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,890.03,683.13
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,926.79,707.0
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,960.76,728.81
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,988.56,747.74
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,1013.06,764.5
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,1032.7,776.62
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,1048.74,786.42
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1058.1,792.94
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1063.61,797.09
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1063.75,797.83
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1060.03,796.19
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1049.49,790.15
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,1035.23,781.79
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,1013.96,768.81
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,989.33,753.63
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,959.02,734.22
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,934.73,719.0
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,891.62,690.87
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,846.54,661.18
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,796.44,627.84
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,745.04,593.04
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,687.86,552.25
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,627.93,507.72
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,562.15,457.04
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,498.17,406.32
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,424.51,346.48
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,355.48,288.53
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,277.89,223.02
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,208.5,162.58
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,131.37,94.33
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,61.88,1.69
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,21.51,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.28,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.19,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.74,15.9
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.52,28.76
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.39,37.3
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,55.97,45.33
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,62.44,51.19
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,66.73,54.92
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,69.91,57.51
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,72.89,59.86
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,87.56,59.1
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,138.94,83.24
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,207.19,141.51
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,256.43,188.54
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,301.16,220.25
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,369.4,273.44
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,426.2,321.63
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,483.46,368.42
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,538.7,411.83
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,596.63,455.3
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,648.91,492.97
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,699.73,527.62
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,747.06,557.72
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,792.33,584.07
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,832.92,609.47
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,870.92,633.0
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,904.54,653.37
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,935.13,671.77
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,961.23,688.63
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,984.08,703.59
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,1001.17,714.88
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1014.71,724.11
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,1023.18,730.62
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,1027.97,735.04
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,965.79,698.65
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,876.74,639.3
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,951.85,696.1
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,995.42,724.83
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,972.5,711.62
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,956.69,703.85
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,925.23,685.76
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,891.04,665.84
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,848.16,639.8
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,803.58,612.21
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,758.52,582.75
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,708.68,549.48
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,647.64,507.88
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,587.6,464.65
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,523.63,416.83
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,461.67,369.11
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,390.21,312.71
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,320.34,255.85
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,248.56,196.29
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,184.8,141.8
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,97.87,68.87
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,22.32,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.7,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.65,2.85
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,15.38,8.13
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,21.11,13.4
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,27.74,19.37
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,34.38,25.25
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,20.25,12.53
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.16,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,40.61,28.93
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,75.27,57.8
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,89.05,68.99
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,102.72,80.03
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,142.54,111.95
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,182.81,143.68
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,212.24,166.6
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,242.56,190.04
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,263.68,205.76
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,282.58,219.63
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,299.43,232.18
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,316.56,244.85
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,336.35,258.97
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,356.61,273.27
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,449.49,342.79
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,552.39,417.17
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,527.1,396.93
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,503.9,379.02
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,519.52,390.77
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,535.07,402.23
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,401.39,305.27
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,255.87,196.02
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,273.44,210.1
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,291.21,223.72
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,273.86,210.63
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,256.32,197.49
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,342.06,263.51
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,417.95,320.31
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,276.36,213.38
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,131.37,100.31
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,290.21,227.44
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,461.49,356.76
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,479.83,371.38
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,494.18,384.08
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,438.64,343.01
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,384.57,302.84
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,303.66,240.73
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,215.65,171.38
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,187.84,149.96
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,160.42,128.17
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,131.44,104.43
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,103.12,80.83
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,71.14,53.98
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,45.93,32.57
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,27.87,16.71
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,10.55,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.46,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.73,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.0,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.3,15.26
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.9,26.66
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,45.05,34.41
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,54.22,42.86
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.2,32.24
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,31.55
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,49.45,38.5
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,57.45,45.34
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,90.64,70.71
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,122.3,96.41
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,147.45,116.32
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,173.54,136.79
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,184.72,145.06
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,195.92,153.34
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,193.28,150.93
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,190.08,148.11
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,190.15,147.65
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,190.05,147.08
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,209.3,161.89
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,228.86,176.79
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,215.09,165.53
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,200.91,154.12
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,199.18,152.38
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,197.36,150.56
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,213.39,162.49
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,229.59,174.37
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,330.87,250.31
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,430.05,321.85
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,511.62,380.6
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,607.9,448.06
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,606.47,446.87
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,603.98,445.96
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,582.72,431.54
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,560.55,416.54
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,567.16,422.57
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,572.69,427.66
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,510.44,383.82
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,432.18,328.01
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,381.75,291.9
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,331.61,255.09
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,275.52,213.13
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,208.62,161.82
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,176.99,137.74
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,145.81,113.45
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,134.49,105.02
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,123.27,96.49
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,106.89,83.58
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,90.5,70.42
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,216.45,176.47
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,307.4,247.75
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,238.25,188.99
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,176.85,136.26
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,109.73,78.64
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,42.77,10.68
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,15.6,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.28,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.21,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,28.44,18.17
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,43.26,32.52
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,39.19,29.49
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,38.81,29.41
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,49.9,39.37
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,60.93,49.1
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,60.11,48.23
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,59.23,47.28
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,77.28,60.02
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,94.48,74.02
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,66.84,50.71
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,38.02,26.43
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,36.71,25.21
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,35.41,23.98
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,76.33,57.78
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,116.44,90.32
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,136.03,105.89
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,156.0,121.72
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,162.32,126.58
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,168.79,131.62
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,173.41,134.92
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,178.07,138.27
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,228.09,177.48
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,278.97,216.65
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,283.28,219.72
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,287.48,222.9
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,301.62,233.8
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,315.9,244.76
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,299.99,232.67
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,283.74,220.4
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,286.96,223.13
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,290.13,225.79
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,294.23,229.2
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,298.33,232.66
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,288.44,225.35
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,278.45,218.01
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,251.39,197.25
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,224.3,176.32
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,323.88,256.37
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,412.57,325.95
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,386.69,306.54
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,360.44,287.22
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,328.49,263.52
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,296.58,239.48
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,218.91,176.87
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,136.43,108.94
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,117.97,94.23
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,99.61,79.23
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,82.2,64.66
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,64.73,49.79
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,48.22,35.51
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,31.76,21.16
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,19.82,10.51
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.9,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,18.94,10.33
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,30.88,21.66
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,45.6,35.24
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,60.14,48.54
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,75.67,62.39
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,91.06,75.83
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,92.26,76.52
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,93.13,76.89
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,86.65,67.59
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,79.64,61.38
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,155.23,121.38
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,235.61,183.96
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,217.17,170.26
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,195.92,154.02
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,211.21,165.95
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,226.76,177.96
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,244.5,191.27
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,262.58,204.75
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,285.86,222.51
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,308.95,240.0
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,299.09,232.09
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,287.78,223.19
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,274.75,213.0
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,261.27,202.48
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,234.37,181.6
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,206.96,160.26
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,210.42,163.01
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,213.82,165.65
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,342.63,265.32
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,469.38,359.62
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,421.37,323.84
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,372.2,287.6
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,389.36,301.24
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,406.62,314.66
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,309.23,240.84
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,202.64,158.16
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,197.15,154.34
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,191.66,150.25
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,187.16,146.94
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,182.7,143.68
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,176.86,139.35
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,171.1,135.1
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,133.09,104.64
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,95.66,74.24
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,88.36,68.52
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,81.1,62.73
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,70.07,53.82
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,59.22,44.92
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,49.01,36.32
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,38.81,27.59
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,29.51,19.53
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,20.24,11.41
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,12.74,4.74
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.26,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.73,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,20.94,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.8,16.89
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,34.93,25.04
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,40.88,30.72
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,46.61,35.98
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,50.38,39.32
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,53.99,42.37
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,88.65,72.5
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,138.92,115.31
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,146.08,114.45
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,161.62,126.43
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,183.95,142.73
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,216.07,166.79
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,244.4,188.1
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,274.24,210.49
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,324.74,247.52
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,388.41,294.33
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,420.31,317.58
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,452.36,340.6
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,454.54,341.88
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,452.45,339.82
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,602.48,453.86
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,773.52,576.4
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,728.36,539.39
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,652.46,480.4
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,785.71,580.98
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,915.88,669.86
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,830.1,608.86
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,709.38,518.99
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,718.82,527.09
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,726.83,533.17
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,782.97,574.23
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,849.68,621.16
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,639.38,474.75
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,408.44,306.41
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,542.35,408.04
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,675.12,503.55
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,556.27,418.29
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,438.44,332.55
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,341.51,261.15
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,233.74,179.21
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,167.47,128.32
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,102.81,77.38
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,200.84,157.07
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,295.61,232.28
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,144.0,112.62
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.19
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,192.15,155.89
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,340.69,270.53
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,269.25,210.35
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,205.13,155.98
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,132.43,94.58
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,70.24,30.52
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,24.16,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.1,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,29.29,19.05
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,42.97,32.07
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,58.71,46.55
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,74.07,60.5
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,89.32,73.95
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,104.14,86.73
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,104.29,86.63
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,103.12,85.32
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,135.02,106.99
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,176.04,138.05
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,211.09,163.39
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,245.41,188.61
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,286.06,219.44
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,332.23,255.05
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,352.23,272.38
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,367.42,285.12
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,458.15,355.11
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,588.0,455.74
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,540.03,418.43
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,457.72,352.18
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,609.6,471.93
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,781.28,601.73
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,822.26,629.02
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,860.89,655.23
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,808.31,612.79
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,725.12,545.48
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,786.3,590.97
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,855.88,640.68
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,842.54,630.88
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,825.97,619.41
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,930.28,698.22
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,1023.29,762.16
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,1018.9,758.77
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,1010.94,753.92
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,561.37,437.52
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,73.81,53.6
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,151.47,116.13
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,231.84,179.37
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,582.31,456.94
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,866.17,664.19
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,820.83,631.12
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,774.36,599.72
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,724.23,565.48
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,673.44,530.11
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,464.96,371.56
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,285.87,228.83
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,249.76,201.12
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,205.1,165.47
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,171.74,138.42
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,139.04,111.25
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,105.72,83.02
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,73.79,55.64
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,44.86,30.63
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,15.86,3.87
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.1,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.71,0.18
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.59,17.94
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,39.13,29.12
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.59,37.12
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,57.28,45.99
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.42,55.92
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,80.32,66.32
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,90.88,75.33
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,100.84,83.65
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,99.46,69.39
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,136.71,80.51
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,190.06,119.32
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,251.36,170.51
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,280.18,208.87
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,288.92,225.79
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,252.72,198.19
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,212.16,166.45
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,319.31,249.96
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,436.47,338.9
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,489.13,378.66
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,545.51,421.16
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,426.18,330.2
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,286.75,221.51
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,514.62,399.08
