Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,757.33,576.41
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,512.1,394.75
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,233.93,179.55
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,481.56,371.65
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,735.17,554.85
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,612.22,463.43
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,480.4,365.22
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,389.59,298.37
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,286.05,220.05
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,684.65,529.46
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,1007.35,751.47
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,996.42,741.35
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,982.0,732.44
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,843.75,638.23
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,674.04,513.66
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,793.95,608.35
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,884.63,674.01
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,706.76,547.88
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,529.72,414.36
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,410.26,324.52
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,298.14,236.91
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,307.32,245.89
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,300.72,241.84
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,265.55,214.45
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,230.87,186.99
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,298.55,242.72
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,349.81,280.6
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,278.2,220.25
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,213.69,164.96
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,142.02,103.6
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,81.38,41.74
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,28.26,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.1,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.75,1.0
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.2,16.7
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,35.69,25.87
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,41.62,31.53
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,47.34,36.79
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,50.73,39.78
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,53.98,42.53
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,56.24,44.22
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,58.36,45.74
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,81.9,51.14
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,135.12,75.74
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,190.16,114.79
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,247.41,161.65
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,305.02,211.18
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,363.79,261.68
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,425.83,314.21
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,482.91,361.64
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,537.79,405.23
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,591.98,446.69
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,643.75,484.88
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,694.13,520.72
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,740.99,552.95
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,785.88,581.92
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,827.08,608.12
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,865.76,632.35
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,900.04,654.02
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,931.46,673.75
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,958.06,690.36
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,981.45,704.96
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1000.57,715.52
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,1016.19,723.95
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1025.75,730.12
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1031.59,734.14
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,1031.2,735.17
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,1027.05,734.03
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,1017.2,728.77
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,1003.73,721.4
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,983.79,710.04
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,960.53,696.66
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,931.78,681.08
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,900.18,663.54
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,862.72,640.68
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,830.56,621.21
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,783.16,590.17
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,734.35,557.93
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,679.79,521.59
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,624.92,484.05
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,565.52,441.31
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,505.33,396.58
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,437.35,344.52
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,372.96,293.2
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,300.5,234.32
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,234.97,179.0
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,160.95,116.34
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,96.66,51.77
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,33.59,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.1,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.74,1.57
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.14,16.41
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,35.62,25.41
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,41.56,30.98
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,47.29,36.15
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,51.44,39.77
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,55.4,43.07
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,57.58,44.75
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,59.64,46.27
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,83.86,52.22
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,136.95,76.56
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,191.16,114.23
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,247.59,159.46
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,304.13,207.18
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,361.9,256.04
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,423.73,307.39
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,480.76,353.96
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,535.23,396.62
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,588.86,437.21
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,639.89,475.58
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,689.56,512.0
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,736.26,544.44
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,781.0,574.17
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,821.19,600.46
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,858.9,625.0
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,892.73,646.13
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,923.73,665.35
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,949.99,681.8
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,973.1,696.29
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,988.59,706.57
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,1000.55,714.78
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,1008.58,719.53
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1012.99,722.14
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1010.8,721.32
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,1005.02,718.44
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,994.22,711.96
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,979.99,703.45
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,968.18,696.62
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,942.54,681.0
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,881.99,644.11
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,816.22,603.06
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,789.68,587.64
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,759.17,568.75
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,734.21,553.16
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,704.54,534.18
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,648.43,496.2
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,592.69,456.75
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,530.62,412.17
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,470.33,367.48
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,401.96,315.1
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,337.74,264.16
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,264.63,205.31
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,202.92,153.83
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,135.64,97.43
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,76.97,41.86
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,26.3,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.1,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.0,2.69
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,31.46,20.76
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,46.13,34.35
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,59.34,46.29
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,72.16,57.65
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,74.01,59.21
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,78.27,62.68
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,87.69,70.47
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,109.2,88.4
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,135.86,103.73
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,188.96,138.72
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,222.19,163.47
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,254.01,188.53
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,286.31,205.91
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,355.91,255.89
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,396.18,292.66
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,416.04,310.42
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,480.76,358.81
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,568.67,424.62
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,616.7,460.65
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,663.81,495.33
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,708.96,526.88
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,752.92,556.79
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,791.75,583.6
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,828.46,607.56
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,803.09,586.58
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,757.86,551.22
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,697.82,508.12
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,622.62,453.87
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,802.75,586.57
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,964.73,697.58
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,972.54,701.46
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,976.95,704.7
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,973.49,703.02
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,966.65,699.36
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,955.04,692.3
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,947.37,687.95
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,926.44,675.46
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,902.62,661.22
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,872.3,642.27
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,839.62,621.73
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,645.27,485.48
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,443.26,336.2
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,574.42,439.36
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,665.6,509.36
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,613.32,471.47
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,561.06,433.97
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,494.53,385.61
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,436.5,342.13
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,373.68,293.76
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,314.51,246.63
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,248.51,192.79
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,189.27,143.27
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,127.03,91.24
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,71.97,40.2
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,24.19,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,9.55,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.45,2.89
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.66,18.37
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.49,29.36
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,49.24,37.36
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,57.68,44.86
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,64.25,50.53
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,71.12,56.28
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,74.43,58.97
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,77.51,61.4
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,94.15,62.23
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,142.62,85.56
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,192.33,120.29
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,244.68,162.19
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,297.35,206.48
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,351.77,252.32
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,409.71,299.97
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,463.39,343.1
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,515.21,383.63
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,566.94,422.69
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,615.9,459.38
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,663.89,494.34
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,708.67,525.08
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,751.76,553.76
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,791.25,580.52
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,828.63,604.67
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,860.89,625.29
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,890.45,644.1
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,915.76,660.12
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,938.16,674.3
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,954.65,684.76
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,967.85,693.25
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,976.22,698.24
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,981.16,701.18
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,978.72,700.18
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,972.86,697.2
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,962.64,690.44
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,949.15,681.73
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,927.24,668.35
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,909.04,657.49
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,878.96,640.21
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,846.48,621.33
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,807.83,597.01
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,767.48,571.4
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,720.38,540.9
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,672.46,508.78
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,618.96,471.99
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,565.52,434.39
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,505.15,391.38
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,441.9,344.92
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,379.48,296.81
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,320.52,249.81
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,254.0,196.35
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,194.31,146.99
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,132.25,95.2
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,77.92,45.03
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,26.33,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,10.46,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,18.1,4.31
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.76,18.64
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,38.17,27.51
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,44.44,33.36
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,50.47,38.77
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,53.32,41.22
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,56.09,43.48
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,58.26,45.13
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,60.29,46.62
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,83.88,52.02
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,136.8,75.93
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,191.48,113.66
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,248.31,158.81
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,305.32,206.23
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,363.38,254.37
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,424.79,304.91
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,481.22,350.66
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,535.95,393.59
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,590.3,434.97
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,641.64,473.18
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,691.55,509.36
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,693.82,507.33
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,675.27,490.34
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,716.07,518.1
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,756.46,544.58
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,844.8,608.63
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,927.36,662.63
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,953.49,678.03
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,976.41,692.07
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,934.88,664.8
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,866.64,614.77
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,956.38,680.27
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1021.84,721.63
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1021.59,722.02
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1017.6,720.99
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,1008.01,717.34
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,994.88,711.6
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,975.26,700.47
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,952.34,687.35
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,923.01,668.89
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,890.88,648.67
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,862.09,630.61
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,822.62,605.42
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,776.7,578.13
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,729.37,549.34
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,675.7,515.41
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,621.67,480.0
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,562.42,437.2
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,502.38,392.54
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,436.74,341.76
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,374.33,291.77
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,303.75,234.77
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,239.71,181.13
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,168.42,121.29
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,107.6,64.03
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,37.34,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,14.95,6.96
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,22.89,14.28
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,33.5,23.85
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,44.13,33.37
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,55.23,43.06
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,65.91,52.21
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,68.03,53.9
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,69.9,55.33
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,75.26,56.87
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,80.51,60.84
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,144.4,111.42
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,200.56,154.65
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,253.09,193.19
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,307.38,233.39
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,321.73,245.39
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,325.93,249.13
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,213.71,163.26
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,88.79,65.29
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,191.41,145.75
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,294.57,224.32
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,349.43,264.78
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,407.76,307.26
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,368.05,277.4
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,321.91,242.81
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,366.85,276.35
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,409.18,307.35
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,539.25,403.58
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,666.96,494.74
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,634.56,470.33
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,599.65,444.95
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,589.51,438.85
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,578.24,431.81
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,409.35,309.54
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,243.39,184.76
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,282.5,215.3
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,337.16,256.73
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,343.84,262.22
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,350.4,267.84
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,311.96,239.66
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,260.28,201.03
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,198.32,153.22
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,137.56,105.4
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,127.44,97.73
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,117.33,89.95
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,112.52,86.4
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,107.81,82.89
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,94.39,72.4
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,80.98,61.74
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,67.57,50.78
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,54.16,39.66
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,41.93,29.42
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,29.97,19.26
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,20.25,10.84
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,10.54,1.98
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.46,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.01,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,18.6,5.29
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,31.13,20.63
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,44.0,32.56
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,57.85,45.12
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,71.24,57.1
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,84.11,68.25
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,96.49,78.73
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,104.81,85.49
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,105.63,85.72
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,138.81,103.01
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,181.07,129.38
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,220.85,158.5
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,260.63,189.8
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,296.77,219.6
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,330.13,246.7
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,378.88,283.53
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,432.87,324.84
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,452.3,340.12
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,460.51,345.65
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,431.56,324.32
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,395.07,296.74
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,375.7,281.8
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,353.92,264.93
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,352.01,263.44
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,349.57,261.49
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,493.29,367.04
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,639.2,469.29
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,799.9,587.26
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,942.26,683.56
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,954.74,690.41
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,963.63,696.26
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,971.91,701.37
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,976.76,704.37
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,975.68,704.22
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,982.86,709.54
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,972.37,703.05
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,958.52,694.68
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,939.33,683.48
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,917.02,670.32
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,888.09,654.11
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,856.56,636.08
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,820.23,613.39
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,781.82,589.1
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,719.2,547.29
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,654.39,502.4
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,532.0,412.69
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,415.16,324.57
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,371.38,292.56
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,327.91,259.54
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,282.42,223.94
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,238.02,188.14
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,190.07,148.51
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,145.32,110.68
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,100.13,72.37
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,59.91,35.97
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,21.52,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.46,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.04,5.23
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.3,18.16
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.29,27.4
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,46.28,34.68
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,52.61,40.29
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,56.1,43.27
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,59.44,45.99
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,89.16,71.29
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,122.64,99.32
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,104.03,71.89
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,130.0,72.74
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,187.7,113.38
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,241.53,156.39
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,295.83,202.14
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,351.27,248.94
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,405.45,294.54
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,459.97,339.28
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,485.91,360.82
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,487.94,361.65
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,496.7,367.83
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,501.47,370.46
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,536.14,394.97
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,571.91,419.76
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,622.1,454.81
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,674.27,490.61
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,783.39,569.55
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,888.29,639.42
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,770.96,556.73
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,607.69,438.2
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,664.1,479.48
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,732.17,526.04
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,867.63,622.73
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,986.96,700.93
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,877.67,628.86
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,744.93,536.66
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,863.06,623.67
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,957.64,686.86
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,672.69,495.83
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,350.08,260.14
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,633.35,475.02
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,853.26,626.79
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,818.94,603.3
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,778.36,578.05
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,732.15,549.33
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,684.98,519.45
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,629.72,481.46
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,574.93,442.65
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,514.99,399.61
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,456.74,356.52
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,386.69,302.52
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,326.61,254.58
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,260.08,201.25
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,200.25,151.87
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,136.43,98.89
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,82.59,51.47
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,27.85,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,10.91,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,19.53,6.35
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.55,20.02
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.96,30.56
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.29,38.15
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.34,45.26
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,64.0,50.1
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,67.79,53.17
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,70.48,55.2
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,73.0,57.03
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,88.41,57.08
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,137.04,79.54
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,187.42,114.47
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,240.27,156.75
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,300.18,213.07
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,338.88,249.59
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,385.46,282.83
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,460.07,339.21
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,512.03,379.78
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,566.77,421.21
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,581.27,430.73
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,576.95,424.99
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,563.78,413.96
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,541.81,396.22
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,602.31,439.23
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,669.82,485.68
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,781.77,567.53
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,890.18,640.64
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,843.04,606.01
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,764.16,547.32
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,877.96,628.51
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,968.51,685.71
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,909.74,646.38
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,824.12,585.46
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,915.44,651.92
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,979.02,692.52
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,969.48,685.92
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,956.58,678.19
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,938.41,668.0
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,926.77,662.05
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,898.41,646.74
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,867.36,629.73
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,830.39,607.46
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,791.29,583.58
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,746.34,556.55
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,700.14,528.13
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,650.88,495.93
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,598.69,459.98
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,539.59,417.78
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,481.83,375.25
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,418.22,326.39
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,357.78,278.35
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,290.01,223.99
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,228.46,172.91
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,160.75,116.37
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,101.91,64.11
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,42.99,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,10.46,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,18.04,5.61
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.92,17.78
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,38.74,27.71
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,45.38,33.85
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,51.74,39.56
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,55.66,42.9
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,59.39,45.94
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,70.02,54.79
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,104.05,83.14
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,128.94,98.5
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,155.33,118.05
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,188.87,141.77
