Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,234.24,174.24
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,275.95,202.2
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,328.45,238.87
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,372.33,271.15
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,420.37,306.38
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,478.81,348.6
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,564.09,410.37
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,612.5,445.53
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,659.67,479.3
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,703.75,509.19
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,745.94,537.1
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,784.45,561.87
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,820.7,584.98
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,852.88,604.24
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,882.44,621.77
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,907.49,636.88
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,929.65,650.24
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,943.34,659.35
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,953.62,666.58
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,903.57,634.41
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,826.6,581.03
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,743.04,527.17
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,654.47,468.3
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,662.43,476.43
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,683.86,492.36
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,708.45,511.39
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,729.06,527.72
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,702.88,510.7
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,675.19,493.08
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,485.28,360.63
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,305.01,228.57
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,158.1,119.23
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,21.18,11.43
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.1,5.83
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.1
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,10.91,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.77,6.24
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,31.3,20.6
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,43.42,31.7
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,52.07,39.61
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,60.4,47.05
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,66.89,52.58
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,73.1,57.72
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,76.76,60.54
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,79.35,62.4
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,93.71,62.13
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,140.57,83.71
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,207.65,139.94
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,257.58,185.84
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,288.51,203.4
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,345.77,244.54
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,398.52,288.35
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,455.47,334.21
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,506.25,373.87
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,558.73,413.71
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,573.16,423.51
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,567.61,417.21
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,648.71,478.07
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,741.84,546.04
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,641.86,470.92
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,498.21,363.2
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,692.54,508.1
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,879.96,636.26
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,904.96,650.55
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,927.08,664.54
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,938.06,671.97
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,958.09,685.36
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,877.09,629.92
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,773.93,555.85
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,758.76,547.04
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,741.78,536.29
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,854.1,618.68
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,943.3,679.5
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,816.37,594.5
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,678.1,497.01
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,688.04,507.53
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,708.09,523.48
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,669.27,497.39
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,615.54,461.37
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,551.52,417.17
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,489.71,373.63
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,540.01,413.87
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,568.98,437.03
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,509.89,394.1
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,452.42,351.79
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,383.2,298.67
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,323.67,251.44
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,259.05,199.5
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,200.78,151.41
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,138.29,99.93
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,79.12,49.94
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,34.07,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,10.91,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,19.52,6.83
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,33.81,22.63
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,47.77,35.27
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,56.76,43.47
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,66.76,52.3
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,73.05,57.74
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,79.09,62.8
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,83.71,66.42
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,88.09,69.75
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,100.57,68.25
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,144.91,88.26
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,192.61,120.64
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,243.07,159.86
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,293.04,200.62
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,345.42,243.55
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,397.49,286.11
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,450.3,328.08
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,504.05,369.04
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,558.17,409.18
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,606.47,443.47
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,653.61,475.71
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,698.63,505.99
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,742.24,534.41
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,781.7,559.71
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,818.95,583.46
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,852.12,604.52
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,882.75,623.96
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,908.47,640.33
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,931.29,654.97
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,949.15,667.34
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,963.78,677.83
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,972.68,684.2
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,978.12,688.6
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,978.6,688.69
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,975.55,686.75
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,966.58,684.0
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,954.24,679.23
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,935.61,669.19
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,913.84,657.19
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,895.91,646.62
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,865.94,628.26
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,828.31,605.38
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,788.75,581.05
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,692.9,518.33
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,593.21,448.35
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,565.54,431.14
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,533.59,409.73
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,510.56,393.99
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,476.49,369.31
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,410.75,319.34
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,348.87,270.87
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,282.14,217.3
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,218.83,165.05
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,152.79,110.24
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,97.23,62.31
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,42.07,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,10.98,3.53
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,16.7,8.7
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,24.2,15.37
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,31.72,22.01
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,40.13,29.28
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,48.56,36.43
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,89.11,71.02
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,126.13,102.03
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,138.8,107.11
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,152.92,117.71
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,156.05,119.84
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,158.4,121.45
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,195.98,150.03
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,235.05,179.4
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,318.5,240.5
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,428.65,322.61
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,416.98,314.76
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,398.56,300.48
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,453.88,341.84
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,518.04,389.14
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,384.67,290.21
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,233.44,175.17
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,220.66,165.71
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,207.57,155.73
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,282.39,212.32
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,365.25,273.75
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,386.83,289.47
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,408.77,305.58
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,447.18,334.02
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,486.36,362.81
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,522.51,389.61
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,558.96,416.49
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,694.56,517.34
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,814.77,604.61
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,891.37,664.18
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,948.75,705.63
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,776.31,584.51
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,579.33,437.48
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,505.92,384.46
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,418.67,319.8
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,338.04,259.47
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,246.52,189.45
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,286.74,222.49
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,312.66,244.16
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,196.77,153.54
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,82.79,61.9
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,72.71,54.15
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,62.78,46.29
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,53.0,38.35
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,43.24,30.31
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,33.94,22.53
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,24.65,14.68
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,17.15,8.26
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,9.66,1.71
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,10.46,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,18.01,6.1
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.99,18.74
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.63,28.59
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,47.98,36.24
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,56.02,43.44
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,63.62,49.97
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,70.86,56.03
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,67.23,52.74
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,63.75,49.57
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,78.29,49.95
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,127.78,72.53
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,178.68,107.88
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,237.22,154.96
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,297.68,210.68
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,344.69,253.19
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,390.42,290.34
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,427.82,320.17
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,466.99,349.64
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,506.28,378.47
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,523.01,390.53
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,534.1,397.95
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,559.64,416.22
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,584.02,433.35
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,624.45,462.23
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,665.97,491.53
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,662.78,487.51
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,651.35,478.15
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,622.27,457.19
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,589.97,433.88
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,549.63,405.61
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,516.24,381.89
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,588.48,434.48
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,649.69,478.07
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,617.14,455.23
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,583.37,432.01
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,428.68,321.7
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,276.36,208.78
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,265.79,201.66
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,255.17,194.0
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,239.2,182.53
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,223.22,170.97
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,214.41,164.63
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,205.61,158.25
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,187.85,144.79
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,170.23,131.36
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,151.53,116.95
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,133.11,102.6
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,116.78,90.04
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,100.44,77.24
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,84.59,64.49
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,68.73,51.51
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,53.84,39.21
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,38.91,26.67
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,26.89,16.36
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,5.91
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.46,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,10.46,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.71,6.78
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,27.62,17.81
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,36.18,25.86
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,40.87,30.26
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,45.42,34.36
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,49.28,37.69
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,52.95,40.74
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,54.54,41.9
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,61.73,47.85
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,76.82,47.9
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,129.74,71.06
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,183.75,108.23
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,239.89,153.46
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,296.48,201.38
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,359.51,254.3
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,415.58,302.04
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,471.73,348.67
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,525.45,391.42
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,578.43,432.11
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,628.65,470.51
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,677.39,506.8
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,722.1,538.28
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,764.59,566.93
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,804.23,593.34
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,841.37,617.92
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,832.05,608.18
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,799.9,579.9
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,881.05,641.61
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,949.75,688.42
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,967.22,700.41
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,981.34,710.72
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,991.56,717.94
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,998.26,723.02
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,998.92,724.32
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,996.03,723.47
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,888.71,652.01
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,746.65,549.55
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,866.91,640.78
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,941.38,692.56
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,914.32,676.03
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,884.44,658.28
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,857.65,641.3
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,820.06,616.84
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,775.27,588.19
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,729.0,558.12
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,679.26,524.06
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,628.63,488.58
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,569.98,446.02
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,514.37,404.39
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,452.04,356.29
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,392.07,308.32
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,323.15,252.34
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,260.0,199.14
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,188.55,138.6
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,127.8,85.01
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,55.72,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,10.91,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.65,7.57
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,28.55,18.74
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,37.1,26.77
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,42.18,31.54
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,47.1,35.98
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,50.14,38.6
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,53.07,41.01
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,55.03,42.59
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,62.65,49.05
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,76.83,48.39
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,130.18,71.41
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,185.51,110.1
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,242.79,157.19
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,305.85,211.36
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,363.15,261.41
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,419.83,310.86
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,476.44,359.09
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,530.68,403.53
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,584.23,446.0
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,635.61,486.29
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,685.52,524.37
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,732.21,558.1
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,776.9,588.76
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,818.25,616.56
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,857.12,642.4
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,892.47,664.64
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,925.07,684.84
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,953.01,702.83
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,977.8,718.71
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,998.38,731.82
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1015.49,742.72
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1026.11,749.05
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,1032.98,753.07
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,1036.03,755.16
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1035.25,754.92
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,1026.78,749.84
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,1014.6,742.55
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,998.2,732.64
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,978.26,720.53
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,950.8,703.52
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,920.28,684.53
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,885.47,662.61
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,848.06,638.82
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,803.78,610.6
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,757.77,580.83
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,706.19,545.89
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,658.95,513.58
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,599.98,471.35
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,541.59,427.68
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,477.08,378.02
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,414.92,328.28
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,344.74,270.96
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,281.85,217.37
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,208.89,155.07
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,146.46,99.05
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,63.01,2.47
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.01,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,17.85,6.59
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,25.05,16.08
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,32.01,22.76
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,36.54,27.08
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,40.92,31.1
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,47.56,36.91
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,50.33,39.13
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,52.13,40.51
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,53.84,41.77
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,68.31,41.53
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,123.32,64.85
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,187.01,109.51
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,244.57,155.83
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,302.33,205.09
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,360.79,255.12
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,418.55,303.36
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,476.29,349.9
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,531.97,393.44
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,586.66,434.58
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,638.58,474.06
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,688.97,511.49
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,736.26,544.9
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,781.41,575.05
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,823.49,603.07
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,863.02,629.3
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,897.29,652.04
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,928.57,672.86
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,955.4,690.27
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,978.98,705.67
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,998.23,717.0
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1013.96,726.17
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1024.1,732.74
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1030.5,737.13
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,1031.13,738.04
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,1027.97,736.76
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,1019.09,731.4
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,1006.57,723.91
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,988.45,713.63
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,966.9,701.26
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,939.84,684.78
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,909.8,666.42
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,873.67,644.01
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,835.1,619.88
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,790.5,591.48
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,744.25,561.64
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,698.59,531.78
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,646.17,496.61
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,587.29,454.91
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,529.08,411.99
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,464.88,363.36
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,403.22,314.85
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,336.15,260.7
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,272.98,207.72
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,201.01,147.15
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,139.54,93.2
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,60.44,5.31
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,10.91,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.61,7.6
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,28.48,18.72
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,36.99,26.79
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,42.04,31.55
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,46.92,35.97
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,50.7,39.26
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,54.3,42.26
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,56.16,43.67
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,57.91,44.94
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,76.72,49.35
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,127.83,70.93
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,180.72,107.14
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,235.71,151.27
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,291.0,198.26
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,347.38,246.36
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,407.17,296.49
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,461.67,341.28
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,515.11,383.21
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,568.42,423.38
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,618.69,459.41
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,667.6,492.84
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,713.41,522.63
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,757.35,549.29
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,797.68,572.41
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,835.63,593.28
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,869.73,612.02
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,901.13,628.78
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,927.95,643.54
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,951.71,656.42
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,971.34,665.55
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,987.61,672.76
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,997.99,679.93
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,1004.74,685.24
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,1006.36,687.75
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1004.29,688.31
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,996.12,684.29
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,984.38,678.33
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,967.28,669.31
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,946.91,658.43
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,919.97,643.61
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,890.15,627.04
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,854.12,607.45
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,815.85,586.18
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,778.91,565.38
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,733.31,538.41
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,680.68,506.75
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,627.69,473.72
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,568.34,433.75
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,511.75,394.02
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,446.73,346.21
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,384.94,298.76
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,317.31,245.19
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,255.36,194.09
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,184.75,135.22
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,124.87,83.68
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,55.33,7.19
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,10.91,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.81,6.88
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.67,18.54
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,38.26,27.42
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,45.7,34.2
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,51.62,39.45
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,55.57,42.81
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,59.32,45.88
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,61.29,47.33
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,63.13,48.63
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,75.29,48.17
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,125.08,69.21
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,181.88,107.99
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,234.72,149.45
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,288.22,193.53
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,343.1,238.81
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,397.43,283.88
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,452.13,328.06
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,504.7,368.85
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,558.38,408.95
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,607.6,445.52
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,655.66,480.28
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,699.89,510.51
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,742.28,538.68
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,781.1,563.73
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,817.65,586.83
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,850.11,605.94
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,879.96,623.23
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,905.34,638.86
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,927.85,652.72
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,947.49,664.1
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,963.98,673.56
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,974.17,680.0
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,980.91,684.48
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,981.2,685.74
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,977.99,685.01
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,969.34,679.87
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,957.29,672.78
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,939.47,662.79
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,918.49,650.92
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,892.25,635.2
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,871.93,623.32
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,836.95,602.45
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,799.67,580.03
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,755.96,554.2
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,710.84,526.93
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,660.48,494.77
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,611.85,462.52
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,554.9,422.94
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,498.94,382.8
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,435.85,335.26
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,375.61,288.35
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,309.04,236.25
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,248.11,186.63
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,180.06,130.49
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,122.05,81.17
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,52.54,8.53
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,10.91,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.84,6.82
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,28.92,18.59
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,37.87,26.82
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,43.3,31.82
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,48.54,36.44
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,51.1,38.6
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,53.6,40.6
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,55.87,42.32
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,57.98,43.87
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,75.09,47.42
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,126.0,67.69
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,179.41,103.35
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,234.92,147.07
