Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,290.86,193.91
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,353.44,246.16
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,408.41,292.57
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,463.47,338.0
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,517.13,380.39
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,569.68,420.46
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,584.85,431.26
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,581.69,427.03
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,619.89,453.41
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,657.83,478.87
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,744.26,543.11
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,833.61,605.75
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,866.58,626.61
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,896.78,645.98
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,922.36,662.62
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,944.95,677.39
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,961.58,687.33
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,974.86,695.21
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,982.86,700.89
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,987.33,704.47
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,985.8,704.34
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,980.78,702.12
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,970.34,695.9
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,956.55,687.66
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,944.76,681.14
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,919.78,666.06
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,891.48,649.61
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,860.57,631.36
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,821.15,606.01
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,784.14,582.2
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,739.52,553.82
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,693.82,524.31
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,569.08,434.24
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,450.22,345.81
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,404.25,312.72
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,358.95,278.94
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,357.6,278.31
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,337.89,262.32
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,273.72,211.12
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,215.49,163.4
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,151.73,110.82
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,97.59,65.53
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,40.48,7.07
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,10.91,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.66,7.48
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,27.69,17.86
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,35.44,25.2
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,40.21,29.68
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,44.84,33.84
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,46.53,35.27
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,52.84,40.63
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,54.93,42.33
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,56.93,43.91
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,68.12,42.35
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,123.08,64.17
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,187.69,109.04
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,246.09,156.08
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,304.54,206.08
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,364.05,257.35
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,422.53,307.64
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,480.81,356.4
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,536.99,401.27
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,592.42,443.84
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,645.47,482.77
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,696.87,518.88
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,744.85,551.54
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,790.64,580.36
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,832.53,606.25
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,871.71,629.93
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,906.36,649.64
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,937.93,667.13
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,965.39,683.18
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,989.52,697.1
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1007.89,706.06
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1022.61,712.8
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1033.08,718.43
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1039.76,721.89
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,1040.17,721.7
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,1036.76,719.39
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1028.04,714.05
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,1015.61,706.64
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,997.76,694.71
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,976.51,680.91
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,949.46,666.35
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,919.36,649.91
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,882.89,629.03
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,844.02,606.47
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,800.38,579.78
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,755.02,551.69
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,708.55,522.11
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,655.26,487.41
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,596.21,447.4
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,537.79,406.15
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,473.3,359.44
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,413.05,313.91
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,343.86,260.17
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,279.99,208.43
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,208.17,149.8
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,146.47,97.37
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,64.3,15.71
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,10.91,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.85,6.88
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,28.94,18.92
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,37.89,27.32
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,43.75,32.78
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,49.39,37.83
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,51.92,39.99
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,54.39,41.99
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,56.63,43.71
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,58.72,45.26
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,74.81,48.71
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,126.04,68.84
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,179.82,104.92
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,235.77,149.34
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,291.84,196.25
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,354.8,248.6
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,410.75,295.8
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,466.8,341.85
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,520.95,384.47
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,574.48,425.08
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,625.1,463.08
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,674.3,498.9
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,720.09,530.3
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,763.86,559.04
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,804.25,584.6
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,842.2,608.26
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,875.51,627.41
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,905.95,644.51
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,932.55,660.3
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,956.09,674.12
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,974.58,684.09
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,989.69,692.04
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,999.85,698.43
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1006.42,702.78
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,1006.43,703.26
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,1002.83,701.73
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,994.15,696.51
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,981.95,689.3
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,963.5,679.04
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,941.87,666.92
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,914.23,651.02
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,883.8,633.34
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,855.84,616.6
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,817.29,592.91
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,773.21,564.87
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,727.67,535.63
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,674.99,501.74
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,624.57,468.22
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,566.29,428.35
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,509.01,387.86
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,444.62,340.93
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,383.26,294.36
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,316.02,241.99
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,254.31,191.92
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,185.92,135.84
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,127.27,86.2
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,55.49,14.8
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.09,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,7.9,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,19.37,10.75
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,30.87,21.14
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,45.51,34.25
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,59.7,46.83
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,74.51,59.64
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,89.18,72.05
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,112.08,91.2
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,136.65,111.29
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,152.27,117.56
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,173.64,132.18
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,199.98,150.8
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,228.06,170.77
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,222.73,166.89
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,219.04,164.16
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,231.14,173.04
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,243.22,181.73
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,245.5,182.84
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,247.38,183.64
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,296.54,219.17
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,350.88,257.55
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,479.37,349.23
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,621.43,446.2
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,705.47,505.26
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,794.45,566.97
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,827.34,585.86
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,858.24,603.55
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,883.39,618.76
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,905.91,632.38
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,815.38,570.45
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,689.91,483.46
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,660.49,465.5
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,629.2,445.11
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,801.98,566.91
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,951.37,665.47
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,807.42,570.38
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,640.63,457.1
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,726.51,520.92
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,806.56,577.77
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,643.95,466.82
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,488.17,357.29
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,515.52,380.33
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,552.41,408.42
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,318.49,240.41
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,95.45,69.44
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,90.48,66.13
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,85.54,62.49
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,75.46,54.86
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,65.45,47.18
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,55.22,39.19
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,45.01,31.07
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,35.71,23.54
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,26.42,15.89
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,18.47,9.25
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,10.54,2.55
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.26,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,19.96,7.24
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,33.22,22.1
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,46.81,34.43
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,62.11,47.95
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,77.04,60.9
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,92.21,73.75
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,106.95,85.96
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,121.16,97.46
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,141.62,113.97
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,94.98,67.63
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,118.73,63.18
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,187.07,116.5
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,246.86,168.42
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,280.78,191.33
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,342.36,238.23
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,397.81,284.61
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,453.51,329.97
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,507.28,372.64
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,560.62,413.63
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,611.64,452.29
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,661.42,488.96
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,707.86,521.53
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,752.47,551.42
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,793.53,578.02
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,832.23,602.78
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,867.15,623.91
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,899.36,643.08
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,926.5,659.84
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,950.58,674.61
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,970.52,687.17
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,987.1,697.68
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,997.29,703.41
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,1003.85,706.95
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,1004.26,705.8
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,1000.99,702.51
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,992.63,697.15
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,980.73,689.72
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,962.01,678.15
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,940.07,664.68
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,913.05,649.38
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,883.17,632.23
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,847.03,609.7
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,808.82,585.77
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,771.94,563.45
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,726.39,535.01
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,672.97,500.74
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,619.55,465.6
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,564.16,426.85
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,507.77,386.25
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,443.04,338.38
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,381.71,291.42
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,315.4,239.77
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,254.53,190.5
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,186.2,134.54
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,127.66,85.44
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,55.56,16.85
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,10.46,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.74,6.34
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,26.75,16.7
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,34.45,23.88
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,39.2,28.27
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,43.79,32.35
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,46.56,34.69
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,49.23,36.85
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,50.97,38.23
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,57.86,43.97
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,103.82,75.61
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,177.46,134.27
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,168.95,110.77
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,224.61,140.1
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,285.54,190.89
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,340.74,237.82
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,341.8,250.36
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,321.3,240.42
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,227.09,169.93
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,122.46,89.92
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,126.32,92.9
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,130.3,95.86
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,109.8,79.98
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,88.98,63.83
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,440.79,338.43
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,816.16,603.52
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,591.4,441.94
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,308.68,228.41
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,627.41,471.04
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,925.29,676.19
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,526.19,398.68
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,80.45,56.85
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,277.86,208.73
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,480.26,357.69
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,340.16,254.93
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,192.43,143.93
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,352.57,267.1
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,509.17,383.77
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,323.01,245.61
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,134.93,100.74
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,161.54,122.18
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,188.6,143.84
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,376.72,293.33
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,551.03,426.76
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,467.22,364.14
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,400.59,314.01
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,252.22,198.4
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,118.05,90.28
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,104.16,79.66
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,90.28,68.77
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,262.84,212.05
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,378.73,302.72
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,312.94,247.34
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,252.55,195.64
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,185.6,138.47
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,126.49,87.28
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,56.38,18.91
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,11.82,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.43,7.51
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.28,20.08
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.88,29.15
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,47.67,36.33
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,53.57,41.64
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,58.26,45.61
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,62.7,49.21
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,64.93,50.89
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,67.01,52.4
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,76.12,59.88
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,127.46,72.65
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,180.04,107.73
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,240.84,155.88
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,295.21,201.88
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,351.06,249.68
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,406.44,297.29
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,462.28,344.3
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,516.19,388.0
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,571.21,431.15
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,621.63,470.51
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,670.86,508.0
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,716.8,541.39
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,761.01,572.75
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,801.83,600.96
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,840.38,626.9
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,874.85,648.86
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,906.75,668.93
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,933.72,686.71
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,957.76,702.57
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,978.9,716.53
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,996.81,728.44
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1007.32,735.57
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.26,740.51
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,1016.61,742.58
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,1015.24,742.36
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,899.51,664.68
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,748.73,555.03
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,876.95,652.51
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,959.22,709.69
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,933.35,694.15
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,904.55,677.33
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,870.74,655.9
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,841.76,637.73
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,797.97,609.8
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,752.52,580.36
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,703.58,546.84
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,653.46,511.98
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,595.53,469.58
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,538.17,426.25
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,478.59,379.83
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,418.89,331.74
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,350.25,275.52
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,286.7,221.57
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,215.57,160.93
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,154.01,106.93
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,68.71,25.15
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,10.91,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.78,7.04
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,27.36,17.74
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,34.68,24.75
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,39.08,28.94
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,43.36,32.84
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,45.84,34.92
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,52.86,40.85
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,54.95,42.45
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,56.94,43.92
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,65.17,50.63
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,119.76,63.1
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,175.72,100.0
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,240.64,151.22
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,298.81,200.27
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,357.63,250.31
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,414.74,298.79
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,471.8,346.02
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,527.29,390.12
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,582.12,432.23
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,634.41,471.78
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,685.23,509.11
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,732.75,542.13
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,778.3,572.26
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,819.81,598.97
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,858.76,623.77
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,893.71,644.52
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,925.76,663.23
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,953.46,680.38
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,977.95,695.52
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,997.27,707.46
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1013.05,717.3
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1023.29,723.13
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,1029.79,726.78
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,1030.13,726.04
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,1026.76,723.2
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,1019.15,720.06
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1007.92,714.81
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,988.47,703.86
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,965.82,691.02
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,938.88,674.83
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,909.02,656.81
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,804.01,589.55
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,684.62,508.29
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,564.39,425.02
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,467.37,355.02
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,472.53,362.14
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,483.36,372.0
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,435.58,337.27
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,377.78,294.73
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,329.3,258.17
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,282.0,221.21
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,232.29,181.45
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,185.5,142.74
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,135.75,100.88
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,91.44,62.92
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,41.25,14.03
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,10.91,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.76,6.78
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,28.21,18.37
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,36.34,26.08
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,41.46,30.9
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,46.41,35.37
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,49.09,37.61
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,51.7,39.66
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,53.36,40.81
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,60.47,46.58
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,66.88,51.65
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,119.2,63.29
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,174.0,99.04
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,230.85,143.52
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,293.71,195.44
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,350.78,243.27
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,407.28,290.48
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,463.88,336.35
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,518.78,378.66
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,573.34,418.89
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,625.16,455.0
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,675.54,488.29
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,722.72,518.42
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,767.92,545.4
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,809.47,569.04
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,848.5,590.59
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,883.16,608.79
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,914.92,625.01
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,942.34,639.74
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,966.61,652.62
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,985.72,663.48
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,1001.36,672.44
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1011.96,677.67
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,1018.88,681.05
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,1020.15,680.82
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1017.73,678.68
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,1009.1,674.52
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,996.86,668.48
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,979.29,659.47
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,958.42,648.67
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,931.42,636.33
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,901.49,622.27
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,864.55,602.55
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,825.43,581.3
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,788.55,561.1
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,742.83,534.77
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,688.19,502.71
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,633.56,469.4
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,577.29,432.09
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,519.81,392.5
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,453.4,345.11
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,390.49,298.23
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,322.71,246.01
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,260.42,195.97
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,189.98,138.54
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,128.63,87.51
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,57.89,21.49
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,19.36,6.1
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,31.84,21.06
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,44.66,32.85
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,58.46,45.18
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,71.81,56.89
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,84.66,67.89
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,97.02,78.22
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,108.34,87.45
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,119.2,96.12
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,139.24,112.1
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,184.09,134.51
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,218.35,157.88
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,247.74,179.29
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,285.49,207.75
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,325.05,237.6
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,371.53,272.18
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,422.48,310.75
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,450.89,332.71
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,466.17,343.7
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,510.93,376.53
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,558.47,410.91
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,557.77,408.88
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,551.3,402.56
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,586.06,427.62
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,621.88,453.1
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,751.84,549.9
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,876.1,636.49
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,832.09,603.92
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,757.87,547.41
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,822.12,591.55
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,881.44,631.09
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,937.72,673.37
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,970.61,695.22
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,970.53,694.85
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,967.04,692.63
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,895.07,645.88
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,798.96,577.62
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,733.55,534.0
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,681.72,498.4
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,538.92,397.79
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,399.94,296.63
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,348.09,259.51
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,296.87,221.99
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,254.2,190.92
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,201.59,151.72
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,170.55,128.25
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,140.07,104.9
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,136.01,102.63
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,131.83,100.11
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,111.55,84.36
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,91.69,68.69
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,73.81,54.38
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,55.84,39.7
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,39.83,26.41
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,23.81,12.95
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,11.88,0.59
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
