Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,10.46,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,18.05,4.98
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.95,17.61
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,38.92,27.67
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,45.15,33.38
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,51.13,38.67
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,58.96,45.26
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,66.26,51.22
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,62.56,47.82
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,59.46,44.93
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,69.71,53.28
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,119.27,64.33
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,171.9,97.96
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,226.78,140.25
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,281.36,185.27
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,343.17,236.22
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,388.72,277.16
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,423.57,306.19
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,468.39,338.75
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,513.3,370.07
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,577.47,416.88
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,656.18,473.2
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,700.5,502.54
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,742.71,529.9
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,780.96,557.81
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,816.82,583.39
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,771.92,552.14
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,699.68,499.34
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,715.38,510.66
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,729.8,520.45
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,849.71,605.92
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,958.98,677.42
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,786.46,561.07
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,577.66,413.22
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,600.66,431.15
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,622.91,447.01
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,643.6,462.3
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,677.41,486.05
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,595.19,429.04
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,528.1,382.07
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,603.45,437.53
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,657.89,477.16
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,623.28,454.44
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,587.62,431.43
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,512.09,379.82
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,426.65,320.01
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,393.24,297.21
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,359.2,273.21
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,437.13,334.2
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,478.82,366.28
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,418.21,320.73
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,360.22,276.35
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,291.1,222.13
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,232.41,174.47
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,167.95,121.98
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,113.05,76.68
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,52.83,20.27
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.01,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,19.0,5.14
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,33.46,21.98
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,48.09,35.29
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,63.41,48.82
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,75.72,59.52
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,85.94,68.16
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,95.81,76.27
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,105.07,83.69
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,113.99,90.68
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,118.44,93.87
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,159.35,107.95
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,210.46,147.48
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,251.04,181.91
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,288.83,209.98
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,323.52,236.19
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,360.6,264.6
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,398.19,292.87
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,445.36,327.53
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,497.61,365.64
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,518.55,380.9
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,534.2,391.75
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,542.05,396.93
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,543.74,397.47
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,563.63,411.25
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,582.96,424.44
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,610.58,442.84
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,638.49,461.2
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,685.16,493.61
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,727.88,523.0
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,675.9,486.2
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,627.9,452.06
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,643.77,463.65
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,658.87,474.38
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,600.58,433.52
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,526.52,381.73
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,585.6,425.57
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,629.04,457.83
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,568.9,415.48
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,508.8,373.16
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,544.09,400.55
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,590.91,434.91
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,679.79,501.42
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,748.74,552.65
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,576.8,430.53
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,399.28,300.74
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,289.28,219.61
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,187.66,141.9
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,125.68,94.5
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,66.34,47.8
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,56.55,40.25
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,46.79,32.51
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,37.03,24.63
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,27.3,16.63
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,19.35,9.96
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,11.42,3.27
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.14,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.91,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.19,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,15.87,3.11
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,31.68,20.53
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,47.09,34.43
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,63.26,48.78
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,76.69,60.58
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,91.23,73.08
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,105.39,85.02
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,104.17,83.57
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,100.14,79.73
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,95.19,75.14
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,130.15,78.1
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,197.07,131.37
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,250.89,179.33
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,292.43,210.32
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,334.02,242.2
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,377.78,276.72
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,424.65,313.21
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,459.03,339.58
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,489.5,361.54
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,542.1,400.01
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,603.58,444.09
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,565.52,414.57
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,511.91,373.6
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,590.64,430.23
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,676.18,489.52
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,705.21,508.55
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,734.04,527.69
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,750.16,538.12
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,764.63,547.54
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,791.2,564.53
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,824.66,585.53
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,854.6,605.47
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,882.69,624.2
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,854.5,604.97
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,823.66,584.56
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,688.9,493.63
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,551.95,398.56
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,751.08,543.84
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,908.41,649.26
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,881.54,631.63
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,852.06,614.26
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,682.4,500.7
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,498.2,369.37
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,248.0,188.19
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.82,1.36
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,328.67,257.88
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,609.69,462.21
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,552.89,419.75
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,497.12,379.81
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,438.18,335.61
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,381.15,291.42
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,315.82,240.08
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,255.73,191.27
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,190.29,137.7
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,133.63,90.29
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,64.75,26.3
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,10.46,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,18.06,3.99
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.33,17.82
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.31,27.09
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.66,33.79
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,53.66,40.83
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,58.31,44.8
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,62.72,48.42
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,92.66,73.75
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,128.29,103.45
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,143.07,115.13
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,153.06,116.86
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,144.9,109.97
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,134.6,101.61
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,130.87,98.21
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,126.81,94.58
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,134.07,99.96
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,141.52,105.5
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,174.6,130.43
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,208.27,155.44
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,216.48,161.37
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,224.84,167.47
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,183.61,135.97
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,141.19,103.51
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,144.28,105.85
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,147.38,108.13
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,320.95,238.05
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,498.48,364.38
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,605.44,440.08
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,718.58,518.11
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,495.32,362.17
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,252.97,185.48
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,384.39,282.45
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,511.6,372.12
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,753.75,546.5
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,960.69,686.02
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,777.81,562.29
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,572.62,417.84
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,552.78,406.18
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,532.09,392.71
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,705.93,523.6
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,843.17,623.53
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,664.99,497.77
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,477.34,360.37
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,594.51,452.66
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,674.26,515.16
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,620.75,476.91
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,562.5,435.4
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,505.33,394.07
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,449.93,352.91
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,388.51,305.34
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,330.48,259.21
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,267.5,208.41
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,202.93,155.45
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,144.97,107.34
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,94.28,64.97
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,48.32,19.53
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.3,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,10.46,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,18.72,3.99
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.24,19.57
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,42.1,30.59
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.46,38.24
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.55,45.42
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,63.3,49.49
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,65.99,51.64
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,68.82,53.81
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,71.46,55.76
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,72.25,56.1
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,120.42,68.15
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,171.82,100.72
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,231.44,146.52
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,284.75,190.29
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,340.13,236.37
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,395.43,282.03
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,451.21,326.79
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,505.52,369.03
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,559.11,409.21
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,576.76,421.97
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,576.62,420.5
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,636.27,461.84
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,698.99,503.94
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,700.97,504.16
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,697.42,500.92
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,716.35,512.85
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,735.33,524.44
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,759.92,540.75
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,789.25,559.87
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,790.07,560.38
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,794.6,563.46
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,797.9,565.97
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,799.14,567.23
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,793.4,564.02
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,785.63,559.61
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,773.89,552.71
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,760.3,544.65
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,875.83,627.62
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,946.2,674.16
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,929.18,665.21
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,899.58,649.12
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,739.68,543.93
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,566.43,421.14
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,668.6,499.85
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,739.86,551.41
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,689.22,517.75
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,640.4,485.47
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,582.29,444.94
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,525.01,403.77
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,461.75,356.95
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,401.09,310.34
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,332.77,256.58
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,269.79,205.12
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,200.85,148.13
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,141.25,97.66
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,74.99,32.28
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,17.79,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.64,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,16.66,2.51
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,31.23,20.45
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,44.43,32.72
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,60.09,46.73
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,75.35,60.15
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,89.9,72.51
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,104.06,84.21
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,118.8,96.09
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,139.59,112.75
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,154.83,124.5
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,179.64,134.58
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,172.99,114.28
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,221.58,138.92
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,274.5,192.49
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,303.06,223.37
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,331.83,244.67
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,361.09,265.97
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,431.9,316.54
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,521.39,380.28
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,560.09,408.23
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,599.79,436.55
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,662.18,480.49
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,732.39,528.54
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,771.91,554.32
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,809.3,577.32
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,761.19,539.42
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,687.15,483.35
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,807.51,568.76
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,923.49,643.42
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,939.92,652.25
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,953.0,660.23
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,962.63,665.48
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,968.87,668.76
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,968.74,667.77
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,965.21,664.9
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,802.01,561.45
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,608.98,430.91
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,607.05,432.68
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,603.53,431.76
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,554.93,400.22
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,506.52,368.52
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,409.59,301.11
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,329.71,244.0
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,252.96,188.65
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,169.11,126.08
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,300.34,229.12
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,412.64,313.44
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,368.8,281.33
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,325.87,250.19
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,279.17,215.37
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,225.94,174.56
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,181.31,139.16
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,139.37,105.13
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,97.24,70.69
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,58.93,39.27
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,27.48,9.12
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.55,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.91,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,11.44,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,27.74,17.23
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,43.36,31.39
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,59.6,45.82
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,73.56,58.08
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,89.27,71.41
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,104.69,84.17
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,73.08,57.22
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,34.4,24.07
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,80.96,63.64
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,123.64,94.61
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,122.84,93.55
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,121.61,92.3
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,174.27,132.61
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,228.1,172.92
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,188.02,142.19
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,144.05,108.33
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,163.26,122.87
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,182.87,137.43
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,217.13,162.92
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,252.03,188.49
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,259.7,193.58
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,267.42,198.78
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,255.18,189.54
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,242.54,180.08
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,305.75,226.22
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,376.42,276.36
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,386.67,283.17
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,396.89,290.26
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,478.02,348.32
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,561.5,406.25
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,659.6,474.63
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,759.86,542.22
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,793.87,564.25
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,838.0,592.82
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,564.78,410.38
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,264.59,194.88
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,480.27,356.14
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,682.84,496.24
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,793.38,574.05
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,875.22,627.31
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,841.03,605.14
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,804.5,582.79
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,762.86,556.91
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,719.67,529.78
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,670.92,498.51
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,623.69,467.5
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,507.76,385.77
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,398.51,306.22
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,349.69,270.25
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,302.02,233.44
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,285.86,220.19
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,265.97,201.61
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,198.38,145.64
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,139.89,96.16
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,74.55,31.93
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,18.61,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,9.55,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.52,1.24
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.47,16.22
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,37.46,26.45
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,43.74,32.26
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,49.78,37.65
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,53.04,40.36
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,56.18,42.83
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,58.69,44.76
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,61.03,46.5
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,62.11,47.02
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,110.8,59.97
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,168.25,96.74
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,221.9,137.82
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,276.15,182.44
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,331.55,228.47
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,385.94,272.92
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,440.75,316.11
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,480.54,347.1
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,504.2,363.44
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,568.24,409.81
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,647.6,465.8
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,692.66,494.83
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,735.75,521.86
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,700.2,493.32
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,633.75,444.13
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,624.34,438.45
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,614.0,431.37
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,685.82,480.2
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,755.5,526.01
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,748.98,521.05
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,739.94,515.3
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,871.25,605.46
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,975.85,669.84
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,908.18,626.17
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,814.42,563.03
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,704.43,491.43
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,591.64,415.99
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,653.9,459.43
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,697.71,488.47
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,379.34,275.52
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,51.42,34.04
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,294.38,220.78
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,543.14,393.64
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,524.44,381.08
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,503.07,369.53
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,456.66,339.08
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,410.69,308.2
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,367.74,279.02
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,325.6,249.3
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,339.1,261.49
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,351.15,270.54
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,286.66,220.02
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,227.88,172.82
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,159.82,117.68
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,96.33,66.13
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,48.71,19.85
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.37,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.1,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.37,0.51
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.03,19.18
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,42.05,30.47
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.88,39.42
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,61.35,47.82
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,68.91,54.33
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,76.14,60.37
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,80.57,63.86
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,84.75,67.05
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,115.13,92.19
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,160.52,122.36
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,180.22,136.53
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,200.3,151.19
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,183.02,137.89
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,152.87,114.68
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,162.65,121.96
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,172.65,129.28
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,191.08,142.7
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,209.88,156.21
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,237.7,176.51
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,266.07,196.91
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,403.63,295.87
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,552.54,396.61
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,585.11,416.14
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,618.38,436.89
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,554.87,391.89
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,478.86,338.79
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,340.89,244.89
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,194.13,140.55
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,255.43,185.87
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,317.79,229.77
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,549.3,392.43
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,776.56,539.09
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,653.69,456.06
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,526.84,371.64
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,601.3,425.85
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,659.8,467.16
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,448.16,324.53
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,214.77,157.42
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,119.76,87.41
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,28.34,16.76
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,26.54,15.46
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,24.76,14.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,22.97,12.77
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,21.19,11.43
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,315.76,246.64
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,579.72,435.66
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,516.02,389.08
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,460.1,350.21
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,394.94,302.61
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,334.32,256.78
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,270.84,207.56
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,212.92,161.2
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,143.14,105.12
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,89.52,61.42
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,45.3,18.11
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.1,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.71,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.43,15.98
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.85,25.76
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.61,32.91
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,53.13,40.53
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,57.41,44.22
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,61.5,47.59
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,97.18,77.76
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,137.55,111.18
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,152.76,123.11
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,176.67,133.14
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,198.99,149.15
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,220.64,165.35
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,264.66,194.67
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,322.6,235.77
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,361.43,265.5
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,401.06,295.32
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,439.51,323.63
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,478.52,351.68
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,549.28,404.81
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,641.81,473.19
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,688.22,505.01
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,733.45,535.38
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,774.49,562.35
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,813.44,586.88
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,848.41,607.78
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,881.03,626.97
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,908.9,643.79
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,933.94,658.75
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,953.67,669.59
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,970.21,678.48
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,981.04,684.7
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,988.39,688.91
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,992.24,691.08
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,992.49,691.18
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,984.76,686.53
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,973.56,679.94
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,957.91,671.4
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,938.95,660.91
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,912.18,644.96
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,891.24,632.78
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,856.65,611.87
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,819.69,589.44
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,671.94,491.9
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,513.07,379.84
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,440.7,329.69
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,360.15,271.73
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,364.76,277.25
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,351.94,269.07
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,306.88,235.38
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,262.95,201.73
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,273.87,208.68
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,267.14,199.49
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,198.81,143.68
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,139.75,94.52
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,74.61,30.86
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,18.72,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
