Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.1,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.74,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,26.09,15.71
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.14,25.26
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,44.74,33.08
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,51.57,39.17
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,56.32,43.18
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,60.82,46.81
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,63.48,48.86
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,65.98,50.7
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,67.49,51.56
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,112.62,63.22
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,162.98,94.03
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,215.86,133.94
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,274.35,181.41
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,328.51,226.23
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,382.11,270.59
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,436.31,314.26
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,489.02,354.89
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,539.56,392.18
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,588.34,427.07
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,636.29,459.81
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,681.26,488.52
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,724.68,514.85
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,764.25,538.58
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,801.84,559.58
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,835.64,577.96
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,867.05,594.61
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,893.68,609.13
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,917.55,622.01
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,933.89,629.23
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,946.88,634.7
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,956.63,642.11
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,963.06,648.07
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,963.71,650.94
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,960.97,652.05
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,754.58,523.5
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,502.83,354.77
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,582.81,413.69
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,659.8,466.57
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,767.4,543.02
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,854.17,602.25
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,818.33,579.99
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,780.54,557.85
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,710.7,512.77
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,636.49,463.26
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,560.0,411.1
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,487.92,360.83
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,426.55,319.95
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,379.37,287.38
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,327.92,250.48
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,278.69,213.7
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,226.5,173.33
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,177.98,134.53
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,125.68,92.0
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,79.58,54.13
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,37.5,13.68
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.46,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.45,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.87,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.19,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.51,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.26,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.02,0.46
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,8.78,1.99
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,10.55,3.5
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,54.33,41.19
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,95.36,75.79
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,122.62,98.05
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,151.11,115.14
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,129.87,97.94
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,105.12,78.31
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,117.57,87.7
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,130.1,96.97
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,164.09,122.75
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,198.78,148.73
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,178.78,133.02
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,157.83,116.76
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,134.68,99.02
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,110.84,80.66
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,120.44,87.98
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,130.19,95.33
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,147.8,108.66
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,165.74,122.16
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,166.79,122.6
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,167.8,123.08
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,162.92,119.38
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,157.93,115.62
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,199.67,146.8
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,241.94,177.8
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,290.01,212.61
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,338.91,247.41
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,311.88,227.85
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,284.56,208.41
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,304.86,223.54
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,339.84,248.82
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,367.15,268.82
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,394.49,288.79
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,398.05,292.9
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,400.96,296.77
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,269.67,201.67
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,135.42,100.36
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,102.31,75.51
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,69.96,50.44
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,68.6,49.58
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,67.25,48.69
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,59.23,42.52
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,51.23,36.27
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,43.68,30.29
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,36.14,24.22
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,28.62,18.04
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,21.11,11.77
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,14.94,6.55
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,8.78,1.3
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.64,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.02,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,20.27,10.88
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,33.25,22.87
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,48.98,36.88
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,64.53,50.55
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,80.69,64.47
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,96.71,77.97
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,115.45,93.48
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,127.34,102.95
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,92.3,73.0
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,36.23
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,97.34,73.02
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,141.02,106.98
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,118.51,88.78
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,94.59,69.67
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,165.52,124.51
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,236.45,178.01
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,233.5,175.04
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,229.94,171.86
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,278.73,207.69
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,326.63,242.11
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,340.0,251.09
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,353.67,260.39
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,374.6,275.27
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,395.84,290.27
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,446.14,325.79
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,498.47,362.1
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,495.41,359.69
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,491.46,356.96
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,524.01,379.63
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,557.07,402.27
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,637.07,458.94
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,718.95,515.53
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,687.71,494.62
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,667.37,481.48
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,627.91,454.68
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,587.6,427.13
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,698.58,508.96
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,803.43,583.71
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,771.08,561.78
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,736.96,539.58
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,747.5,549.99
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,757.62,559.57
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,713.01,529.45
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,667.5,498.72
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,613.15,461.6
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,564.7,427.81
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,507.97,387.64
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,452.87,347.65
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,393.91,303.65
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,337.7,260.4
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,274.73,211.13
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,217.27,164.8
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,149.66,109.78
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,97.32,66.4
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,48.18,18.09
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,8.19,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,14.16,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,24.54,14.06
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,34.65,23.69
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,42.73,31.03
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,49.22,36.8
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,52.48,39.52
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,55.63,42.01
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,57.78,43.63
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,59.81,45.1
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,60.27,45.22
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,108.83,60.02
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,159.44,90.33
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,212.44,130.27
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,265.48,173.86
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,319.95,219.56
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,374.2,265.32
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,432.94,313.42
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,482.18,352.89
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,534.21,392.91
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,584.95,431.58
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,632.88,467.29
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,677.46,498.97
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,720.34,528.67
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,759.79,555.61
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,797.09,580.07
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,830.03,600.51
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,860.41,619.13
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,886.82,636.08
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,910.44,651.24
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,878.03,627.11
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,820.0,581.95
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,821.0,584.52
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,819.61,585.19
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,895.58,641.38
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,957.94,683.91
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,688.66,501.5
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,374.33,272.64
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,438.33,321.18
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,517.25,378.14
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,554.98,407.8
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,604.3,445.36
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,388.74,290.58
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,173.19,128.03
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,95.59,69.31
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,22.07,11.87
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,29.13,17.56
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,36.19,23.27
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,42.81,28.72
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,49.45,34.21
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,41.91,28.31
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,34.37,22.32
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,27.74,16.96
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,21.11,11.51
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,14.94,6.37
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,8.78,1.19
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,8.19,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,14.16,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.91,14.27
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,35.38,24.3
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,43.19,31.42
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,51.77,38.99
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,55.3,42.02
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,58.71,44.82
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,87.08,68.64
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,119.08,94.99
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,90.06,70.3
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,105.26,58.15
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,155.37,88.17
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,213.22,131.74
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,266.34,175.16
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,320.73,220.39
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,373.83,264.86
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,427.48,308.84
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,480.02,350.16
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,531.96,389.63
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,581.56,427.2
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,629.62,462.72
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,673.3,493.34
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,718.23,523.88
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,699.22,506.07
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,655.12,470.65
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,757.29,546.14
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,852.68,612.14
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,878.67,627.99
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,901.97,642.7
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,735.65,529.61
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,509.12,366.69
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,537.35,388.2
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,578.73,417.14
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,585.18,422.04
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,590.84,426.66
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,654.96,473.6
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,731.9,527.79
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,849.11,613.15
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,920.6,661.39
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,896.01,645.66
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,868.6,628.97
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,842.58,613.19
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,805.97,590.33
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,764.15,564.65
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,720.77,537.57
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,670.39,504.49
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,619.6,470.58
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,565.88,432.52
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,510.76,392.38
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,448.65,346.03
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,389.23,300.18
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,323.01,247.78
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,262.03,197.84
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,194.19,141.98
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,135.68,92.57
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,59.81,21.53
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.73,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.26,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,13.63,5.2
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,22.01,13.0
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,33.07,22.76
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,44.14,32.45
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,56.2,42.81
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,68.03,52.76
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,64.56,49.57
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,60.11,45.55
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,74.75,57.58
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,88.63,65.65
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,123.88,93.1
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,159.32,120.28
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,226.15,168.03
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,302.87,223.43
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,346.19,251.15
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,430.15,312.69
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,481.92,353.8
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,538.42,397.39
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,588.3,435.7
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,637.0,472.16
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,682.81,504.68
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,726.91,535.14
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,729.13,532.45
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,710.39,514.82
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,641.96,464.78
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,560.7,404.88
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,537.8,389.22
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,518.71,375.75
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,549.42,398.06
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,591.54,427.88
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,493.31,358.9
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,403.72,294.82
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,484.66,354.51
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,581.14,423.45
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,549.44,401.89
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,501.57,369.29
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,500.8,370.72
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,514.72,382.38
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,541.67,404.63
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,565.64,424.68
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,417.27,316.07
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,246.8,187.09
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,315.39,242.24
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,381.39,294.24
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,212.71,164.67
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,64.58,46.48
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,80.63,59.79
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,98.16,74.25
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,83.79,62.81
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,69.41,51.23
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,55.51,39.95
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,41.59,28.45
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,29.98,18.64
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,18.49,8.82
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.23,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,7.73,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,13.4,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.8,13.3
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.92,23.24
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,42.07,30.71
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,48.58,36.56
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,73.86,58.37
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,103.04,83.11
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,77.18,60.75
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,62.03,47.58
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,100.53,79.64
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,163.24,116.65
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,171.59,109.84
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,213.51,132.93
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,267.13,176.83
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,321.81,222.33
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,374.7,266.96
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,428.22,311.21
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,480.59,352.92
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,532.91,393.26
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,582.77,431.44
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,631.08,467.52
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,675.23,498.75
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,717.42,527.79
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,696.09,507.98
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,645.45,467.29
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,753.53,547.3
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,855.58,618.0
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,761.67,549.91
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,623.39,447.87
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,789.11,569.6
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,939.01,672.25
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,865.24,620.85
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,768.87,551.78
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,754.04,542.65
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,737.35,531.75
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,711.11,514.0
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,683.52,495.34
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,678.74,493.51
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,671.96,490.23
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,771.94,564.53
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,850.91,619.99
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,527.1,395.13
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,178.0,131.64
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,272.51,206.19
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,369.32,279.8
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,503.79,383.7
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,596.17,453.77
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,538.56,412.02
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,482.21,371.14
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,419.48,324.4
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,355.57,275.34
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,290.54,223.97
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,231.38,175.68
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,167.92,123.47
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,113.33,77.62
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,52.27,17.01
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,7.28,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,13.19,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,24.18,13.46
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,35.47,24.51
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,42.91,31.41
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,51.2,38.81
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,74.67,59.06
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,98.84,79.54
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,114.43,92.37
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,129.48,104.5
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,90.75,71.35
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,100.82,55.11
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,179.7,115.76
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,240.74,169.64
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,281.92,199.83
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,324.03,231.97
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,365.26,262.74
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,426.78,310.65
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,470.66,346.52
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,498.61,367.68
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,531.46,392.16
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,562.21,414.3
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,602.2,442.35
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,644.64,471.55
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,663.25,483.82
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,679.28,494.17
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,709.82,515.56
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,740.02,536.5
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,774.19,559.57
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,803.61,579.37
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,816.34,587.91
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,826.94,595.17
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,820.23,590.71
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,800.89,578.24
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,834.78,600.97
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,856.29,615.29
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,840.55,605.42
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,822.31,594.21
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,791.29,574.18
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,758.63,553.0
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,834.31,610.42
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,885.83,645.96
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,853.81,625.48
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,819.2,603.83
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,775.95,577.05
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,731.16,548.87
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,621.53,472.31
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,511.67,391.74
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,518.26,399.48
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,519.44,401.46
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,455.88,353.15
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,395.01,305.73
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,327.43,252.55
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,265.17,201.66
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,196.55,144.66
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,137.26,93.99
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,60.62,18.95
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,16.19,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,26.52,15.14
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,36.24,25.14
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,44.42,32.7
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,52.34,39.79
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,58.95,45.53
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,63.79,49.57
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,66.71,51.85
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,69.46,53.91
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,70.85,54.66
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,109.94,63.37
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,172.19,106.18
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,226.29,150.13
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,267.91,180.06
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,327.27,225.76
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,381.56,271.03
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,436.49,315.81
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,489.59,357.48
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,542.5,397.59
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,593.12,435.37
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,642.82,471.34
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,688.97,502.77
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,733.3,531.96
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,774.18,559.56
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,806.8,580.12
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,847.08,605.55
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,878.52,625.05
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,905.69,641.27
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,929.96,655.6
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,944.27,663.02
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,966.2,675.27
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,921.46,646.21
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,850.03,595.22
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,930.88,653.59
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,984.65,687.23
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,903.83,636.29
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,798.37,564.27
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,878.54,622.53
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,926.36,652.7
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,909.79,642.31
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,880.56,624.79
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,844.02,602.71
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,805.45,579.25
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,762.07,551.83
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,720.39,525.32
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,667.66,491.64
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,614.88,456.81
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,557.4,417.57
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,500.96,377.89
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,437.21,331.23
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,376.61,285.39
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,309.41,233.45
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,244.81,182.01
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,178.13,128.4
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,121.22,81.38
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,54.96,15.34
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,6.37,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,12.73,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,23.78,12.82
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,36.17,25.06
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,45.07,33.32
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,53.68,41.12
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,59.73,46.4
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,66.12,51.79
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,69.29,54.17
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,72.27,56.29
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,73.52,56.9
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,110.31,64.82
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,158.99,93.26
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,210.45,131.36
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,262.42,173.46
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,316.06,217.77
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,373.67,264.55
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,427.04,307.06
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,479.11,347.27
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,531.1,385.96
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,580.53,421.99
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,629.14,456.18
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,674.48,486.85
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,718.23,515.56
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,717.72,510.93
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,701.39,495.55
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,735.28,517.85
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,768.44,538.91
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,631.33,446.03
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,470.66,334.77
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,570.18,404.87
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,663.25,466.94
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,734.89,514.51
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,795.79,554.63
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,883.38,614.22
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,951.22,657.95
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,857.54,597.85
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,746.08,524.22
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,732.62,518.08
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,717.15,509.53
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,749.23,533.56
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,762.11,544.94
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,772.44,554.63
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,770.88,555.99
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,630.98,462.83
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,495.45,368.72
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,450.08,338.53
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,405.04,307.09
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,300.5,230.21
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,205.69,158.06
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,174.93,134.63
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,144.96,111.06
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,114.38,86.68
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,84.94,62.78
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,54.95,38.22
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,30.56,18.04
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,14.54,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
