Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.64,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.28,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,21.44,10.72
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,35.25,24.05
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,51.59,38.49
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,67.8,52.61
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,81.58,64.36
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,96.84,77.07
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,108.29,86.3
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,116.67,92.8
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,93.2,72.86
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,108.33,63.12
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,156.72,91.21
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,207.93,129.15
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,271.84,187.56
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,315.37,227.84
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,360.9,260.83
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,410.82,297.53
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,452.04,328.48
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,491.37,357.09
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,552.99,403.04
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,629.72,459.48
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,675.28,491.51
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,719.31,521.96
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,759.75,548.95
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,798.06,573.69
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,832.81,594.8
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,865.09,614.2
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,892.12,630.89
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,916.28,645.8
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,857.46,606.39
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,764.67,540.04
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,883.25,625.5
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,973.2,683.5
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,975.77,685.24
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,974.8,685.83
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,967.88,682.28
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,957.55,676.76
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,940.99,667.99
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,921.29,657.31
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,784.66,568.44
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,619.65,452.46
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,725.91,533.85
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,801.99,588.07
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,656.83,489.74
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,513.25,386.52
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,512.78,389.71
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,519.1,396.28
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,470.57,361.64
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,421.88,326.26
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,367.85,285.69
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,315.82,245.35
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,259.05,199.9
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,206.35,156.53
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,150.16,110.02
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,101.04,68.37
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,42.01,8.04
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,25.27,13.45
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,38.74,27.03
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,48.04,35.6
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,58.05,44.48
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,64.68,50.13
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,71.06,55.34
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,75.69,59.02
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,79.92,62.28
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,80.45,62.24
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,114.39,68.71
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,162.2,96.26
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,213.07,133.59
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,275.41,188.48
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,324.16,231.08
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,364.02,261.61
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,414.88,300.47
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,466.3,338.95
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,532.44,388.17
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,582.29,425.41
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,631.38,461.12
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,678.2,493.58
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,723.79,524.31
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,764.59,551.86
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,803.35,576.45
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,838.53,597.52
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,871.32,616.84
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,889.91,627.89
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,924.56,649.15
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,935.47,655.76
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,953.73,667.25
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,964.28,673.45
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,971.44,677.69
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,973.68,679.52
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,972.49,679.38
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,964.91,674.92
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,965.09,675.45
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,947.65,665.57
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,927.04,653.92
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,900.59,639.44
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,871.42,623.2
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,835.68,601.36
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,797.87,578.07
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,757.41,552.84
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,711.92,523.94
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,659.92,490.21
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,607.81,454.97
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,549.68,414.59
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,492.8,373.96
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,427.99,326.22
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,366.53,279.48
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,295.01,224.34
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,234.56,175.91
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,167.32,121.38
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,110.27,73.95
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,50.13,8.55
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,11.82,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.89,10.51
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.22,22.14
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,41.12,29.4
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,49.9,37.16
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,53.9,40.64
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,57.75,43.82
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,60.56,46.01
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,63.2,47.99
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,64.19,48.42
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,100.33,55.67
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,150.73,84.26
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,209.17,127.26
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,262.32,169.71
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,317.15,214.4
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,371.66,259.4
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,426.79,303.87
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,480.07,345.25
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,534.94,386.26
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,585.07,423.52
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,634.19,459.02
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,680.18,490.78
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,724.6,520.66
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,765.44,547.72
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,804.11,572.51
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,838.37,594.33
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,870.07,614.48
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,897.78,632.07
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,922.61,647.88
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,941.13,658.45
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,956.4,667.06
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,967.47,674.54
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,975.14,680.05
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,976.86,682.01
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,975.12,681.98
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,967.97,678.28
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,957.43,672.6
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,950.8,669.94
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,930.21,658.48
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,904.11,644.18
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,875.25,628.06
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,764.42,556.11
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,633.92,465.36
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,595.08,441.27
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,555.13,415.32
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,493.17,371.67
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,433.58,328.9
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,390.27,298.59
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,347.16,267.47
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,301.5,232.91
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,256.98,198.29
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,208.99,160.44
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,163.88,123.8
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,117.29,85.29
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,75.38,49.87
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,34.15,2.63
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,10.91,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.89,10.35
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.98,22.94
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.58,30.9
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.91,38.35
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,57.63,44.19
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,62.51,48.27
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,65.46,50.47
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,68.24,52.44
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,69.69,53.24
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,104.62,60.28
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,153.87,88.14
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,205.94,126.14
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,258.84,168.24
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,318.14,215.87
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,371.75,259.95
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,426.09,303.75
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,477.82,344.14
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,534.34,386.86
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,585.06,424.89
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,634.66,461.13
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,651.25,469.66
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,648.63,463.97
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,725.03,520.08
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,804.25,574.56
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,837.46,594.98
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,867.75,613.82
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,895.05,630.71
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,919.45,645.78
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,935.51,655.66
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,948.07,663.51
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,958.57,669.65
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,965.71,673.79
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,976.65,680.39
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,972.86,677.97
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,964.85,674.58
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,953.48,669.23
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,889.66,630.29
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,813.53,579.35
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,729.16,524.04
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,633.91,460.25
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,640.77,468.19
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,657.41,481.54
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,395.89,297.41
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,131.58,97.12
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,230.21,176.17
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,330.23,253.34
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,294.42,226.79
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,258.84,200.5
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,221.55,172.12
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,185.12,143.67
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,147.74,113.61
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,112.06,84.35
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,72.55,51.72
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,41.6,25.76
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,18.82,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.82,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,21.1,9.46
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.71,21.01
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,40.0,28.76
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,49.18,37.02
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,43.96,32.59
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,51.22,38.8
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,43.24,31.77
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,35.28,24.77
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,52.57,39.35
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,69.92,51.22
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,108.7,81.71
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,146.63,110.83
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,125.26,93.46
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,102.24,75.06
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,159.28,118.73
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,216.68,161.68
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,318.52,235.9
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,440.01,322.38
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,440.55,321.98
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,435.82,318.02
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,424.01,308.72
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,407.5,295.98
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,472.68,342.19
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,545.19,392.1
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,397.35,288.88
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,240.5,175.72
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,221.17,162.06
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,201.51,147.61
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,422.7,309.15
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,636.94,454.6
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,747.97,530.67
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,859.93,606.17
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,810.99,573.22
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,770.97,547.11
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,727.9,518.66
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,683.69,489.18
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,728.19,522.95
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,783.17,562.01
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,701.61,508.03
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,637.0,465.17
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,416.89,311.26
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,195.56,146.12
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,116.93,86.99
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,42.43,28.5
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,44.18,30.08
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,45.93,31.61
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,40.6,27.49
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,35.27,23.31
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,29.51,18.66
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,23.76,13.96
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,18.91,9.96
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.06,5.91
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.65,2.18
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.26,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.63,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.01,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.98,8.31
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,31.01,20.4
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,39.73,28.45
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,46.78,34.8
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,50.93,38.45
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,54.94,41.81
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,57.88,44.14
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,60.66,46.26
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,98.62,77.77
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,156.91,112.21
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,164.21,103.32
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,207.01,125.31
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,260.84,168.45
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,316.72,214.17
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,372.61,259.17
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,433.05,305.72
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,487.26,346.41
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,541.87,385.75
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,593.64,422.05
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,644.25,456.23
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,691.7,487.84
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,737.37,517.45
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,779.48,543.63
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,819.3,568.21
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,855.03,590.16
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,888.01,610.41
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,916.31,626.88
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,941.55,641.53
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,960.82,652.37
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,976.64,661.29
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,988.52,669.35
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,996.85,675.48
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,999.12,678.2
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,997.77,678.98
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,880.83,608.01
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,727.6,506.68
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,859.16,600.06
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,944.42,654.34
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,918.77,640.14
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,890.25,625.47
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,863.39,610.5
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,825.38,588.34
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,782.24,562.71
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,737.53,535.7
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,685.79,504.01
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,636.12,472.95
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,577.51,433.55
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,519.83,393.33
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,455.84,347.24
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,394.64,301.29
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,325.24,247.49
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,261.55,196.14
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,190.89,138.29
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,130.36,86.26
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,56.29,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.01,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.99,7.89
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,31.0,20.32
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.71,28.39
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,49.42,37.05
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,54.25,41.2
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,58.88,44.98
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,62.01,47.46
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,64.97,49.7
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,66.23,50.36
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,99.99,56.7
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,150.52,84.79
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,203.81,123.36
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,262.06,169.02
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,316.62,212.55
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,371.2,256.72
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,426.42,300.17
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,480.32,340.57
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,534.2,379.29
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,585.98,416.32
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,635.01,450.4
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,681.12,480.62
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,725.56,508.81
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,766.58,535.85
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,805.44,560.74
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,839.88,582.4
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,871.76,602.4
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,899.18,620.86
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,923.7,637.6
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,940.81,650.53
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,954.51,661.41
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,964.68,667.77
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,971.44,672.19
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,940.19,653.74
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,882.1,613.91
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,928.67,650.87
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,957.66,671.92
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,890.66,631.03
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,811.32,578.33
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,844.62,605.07
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,863.4,618.73
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,648.88,474.2
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,425.82,313.67
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,581.85,433.04
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,695.62,517.31
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,550.32,413.3
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,413.11,312.84
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,369.83,282.42
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,327.14,251.18
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,284.06,218.92
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,241.77,186.28
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,235.05,180.5
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,229.06,172.99
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,164.29,119.55
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,108.5,71.58
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,48.09,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.62,7.09
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,31.04,20.2
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.39,27.96
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,48.7,36.24
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,54.0,40.89
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,59.07,45.15
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,61.83,47.32
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,64.44,49.28
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,65.74,49.97
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,99.58,56.27
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,150.59,84.56
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,209.75,127.94
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,270.42,184.08
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,315.15,225.6
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,357.33,254.19
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,429.16,306.99
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,462.94,334.48
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,475.33,343.3
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,524.34,377.99
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,577.24,414.49
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,602.56,429.55
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,623.62,441.27
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,711.79,502.7
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,803.03,562.22
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,837.23,580.04
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,868.88,596.67
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,717.0,496.18
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,507.59,352.1
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,636.28,439.54
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,770.48,522.8
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,887.63,598.1
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,975.25,649.21
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,864.76,580.51
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,722.35,487.91
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,856.1,581.14
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,966.27,649.81
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,948.08,639.41
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,926.82,629.23
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,900.48,615.06
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,871.42,599.26
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,834.24,579.31
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,799.65,560.75
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,755.16,535.83
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,709.44,509.68
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,655.26,476.28
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,601.37,441.22
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,542.03,402.22
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,484.03,362.71
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,410.83,310.33
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,348.38,263.75
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,281.79,213.03
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,221.46,165.29
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,154.02,111.1
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,90.16,58.22
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,39.45,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.19,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.83,6.07
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.26,19.58
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,39.0,27.73
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,48.76,36.44
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,53.23,40.4
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,57.54,44.04
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,60.37,46.18
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,63.06,48.11
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,63.74,48.3
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,96.65,53.98
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,148.26,82.48
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,207.97,126.21
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,262.73,170.29
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,319.37,216.99
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,375.7,263.77
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,432.74,310.05
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,487.78,353.06
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,544.44,395.63
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,596.11,434.17
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,646.71,470.86
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,693.94,503.24
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,739.43,533.5
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,781.44,560.41
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,821.23,584.93
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,856.56,605.6
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,889.21,624.38
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,917.73,641.73
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,943.29,657.25
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,965.38,670.65
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,984.27,682.15
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,995.83,689.28
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,1003.81,694.42
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,1005.7,696.0
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,1003.97,695.57
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,997.15,692.2
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,986.79,686.84
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,970.03,678.29
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,950.01,667.79
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,817.34,585.32
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,654.09,474.3
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,757.65,552.39
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,831.23,603.37
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,616.3,457.75
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,395.48,296.87
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,540.44,409.15
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,639.04,482.7
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,579.71,440.51
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,521.4,398.92
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,455.99,350.62
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,393.53,302.76
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,323.07,247.72
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,258.48,195.21
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,186.87,136.28
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,124.41,81.52
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,53.74,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.28,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,18.06,4.97
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.53,18.93
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,38.29,27.12
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,48.01,35.81
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,52.93,40.06
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,57.64,43.94
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,60.46,46.15
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,63.14,48.15
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,64.85,49.2
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,97.94,55.27
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,149.45,83.35
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,209.25,126.5
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,263.81,169.77
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,319.81,215.22
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,369.4,259.64
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,401.84,287.66
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,447.25,320.42
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,501.86,359.1
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,564.47,404.06
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,639.86,457.23
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,631.09,447.98
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,597.77,421.73
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,640.22,450.84
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,684.58,480.12
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,711.65,496.82
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,737.81,512.93
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,838.55,581.45
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,933.98,641.12
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,853.52,588.4
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,747.66,516.85
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,879.56,608.3
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,996.21,680.48
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,998.71,680.47
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,997.58,679.9
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,874.82,604.43
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,727.71,507.14
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,709.32,498.32
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,689.23,487.03
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,691.9,492.24
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,691.05,495.01
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,599.32,433.51
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,496.21,363.11
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,625.72,460.72
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,713.82,525.75
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,660.04,490.38
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,606.3,454.5
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,546.31,413.35
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,487.69,371.84
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,422.53,324.0
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,356.62,273.93
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,288.81,221.11
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,227.37,171.43
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,159.43,115.7
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,101.64,65.53
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,44.46,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
