Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,384.44,295.42
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,321.81,246.82
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,252.89,192.39
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,191.13,142.19
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,118.84,83.34
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,60.0,25.71
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,21.54,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.62,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.96,13.86
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.74,24.56
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,46.18,34.04
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,52.85,40.0
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,60.16,46.28
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,72.06,56.28
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,93.63,74.21
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,107.8,85.61
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,122.37,92.83
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,142.64,107.93
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,163.94,123.53
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,194.64,145.47
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,233.85,173.58
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,224.45,166.24
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,215.5,159.21
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,264.12,194.28
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,319.33,233.2
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,294.62,214.77
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,267.22,194.64
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,419.9,303.89
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,587.44,416.19
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,691.46,487.68
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,804.44,562.26
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,807.51,558.56
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,794.5,544.7
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,814.12,557.77
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,831.65,569.13
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,839.49,574.68
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,844.83,578.87
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,861.09,590.25
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,875.14,600.22
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,919.02,631.95
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,959.15,659.45
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,949.09,654.96
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,935.85,649.25
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,917.37,639.11
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,895.92,627.24
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,866.58,610.95
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,834.87,593.14
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,707.75,509.51
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,579.81,422.5
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,532.5,392.26
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,485.37,360.71
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,440.27,330.37
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,395.31,299.27
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,349.5,266.88
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,304.87,234.37
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,308.48,237.96
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,313.54,240.66
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,245.16,186.66
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,183.82,137.04
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,112.94,79.05
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,54.54,20.23
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,19.63,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,13.19,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,24.77,13.51
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,41.05,28.94
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,55.55,41.83
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,70.69,54.84
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,85.47,67.15
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,101.08,79.97
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,116.22,92.12
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,129.88,102.82
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,147.55,105.9
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,190.94,134.91
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,225.63,160.46
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,254.83,183.55
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,280.62,203.93
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,316.61,230.57
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,354.67,258.51
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,379.29,276.2
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,402.27,292.24
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,461.09,333.74
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,526.01,378.69
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,528.33,378.53
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,525.14,374.7
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,428.37,307.3
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,312.22,224.84
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,372.19,267.36
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,429.75,306.23
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,584.27,413.66
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,747.89,521.25
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,838.29,581.49
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,924.32,638.84
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,893.94,620.41
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,860.98,601.09
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,645.92,462.18
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,408.6,297.52
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,301.5,222.92
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,185.99,138.03
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,310.39,232.52
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,429.33,319.47
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,238.38,179.56
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,54.95,38.01
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,54.03,37.54
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,53.11,36.93
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,31.36,19.68
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.24
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,22.93,13.06
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,36.18,23.92
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,31.3,20.07
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,26.42,16.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,22.0,12.57
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,17.59,8.9
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.18,5.22
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.77,1.51
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.26,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.75,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.91,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,10.53,3.31
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,15.82,8.07
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,21.99,13.55
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,28.18,18.96
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,49.0,36.95
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,69.45,54.31
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,74.79,58.54
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,80.11,59.82
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,87.91,65.88
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,95.74,71.92
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,109.45,82.44
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,123.25,92.92
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,122.41,91.98
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,121.45,91.0
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,168.56,127.25
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,216.48,163.45
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,155.17,116.15
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,91.5,66.6
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,140.05,104.18
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,189.24,141.52
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,234.87,175.89
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,281.36,210.51
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,280.33,209.56
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,279.13,208.64
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,387.26,289.0
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,492.98,365.29
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,529.13,391.39
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,578.77,427.05
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,598.49,441.46
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,617.75,455.72
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,481.21,358.13
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,357.75,267.37
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,199.81,150.14
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,62.21,43.64
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,113.53,84.22
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,166.4,125.49
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,315.09,241.46
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,474.13,360.48
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,445.74,339.68
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,416.81,319.22
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,332.45,256.53
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,265.49,205.7
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,419.51,329.63
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,540.26,422.79
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,478.84,376.51
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,419.87,332.04
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,353.69,280.08
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,291.95,230.25
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,215.59,168.25
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,156.4,118.76
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,97.99,69.06
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,37.06,6.79
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,14.49,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,13.64,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.44,12.1
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.9,23.18
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,44.04,32.56
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,50.07,38.07
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,56.41,43.63
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,45.39,33.95
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,46.79,35.01
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,65.0,50.45
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,82.54,62.07
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,109.44,83.33
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,136.42,104.28
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,163.09,124.17
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,190.85,144.63
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,212.67,160.97
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,235.13,177.72
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,269.82,203.13
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,310.71,232.83
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,311.55,232.58
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,311.19,231.52
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,381.15,282.19
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,455.49,334.6
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,378.36,278.59
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,291.18,214.75
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,369.67,271.7
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,446.71,325.62
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,572.22,415.1
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,705.08,506.25
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,550.78,399.0
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,386.42,281.81
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,269.17,198.06
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,165.73,121.54
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,119.21,86.53
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,73.0,51.12
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,180.85,133.84
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,293.15,217.29
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,347.75,257.53
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,388.01,287.3
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,409.2,304.37
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,429.3,320.76
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,373.36,280.31
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,318.24,240.1
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,302.25,229.29
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,285.69,217.79
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,243.25,186.02
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,201.73,154.49
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,176.01,135.19
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,150.57,115.68
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,262.83,206.87
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,346.1,269.98
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,268.85,206.95
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,204.22,153.08
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,132.49,92.41
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,64.82,8.4
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,22.15,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.28,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.17,10.01
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.26,19.97
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,38.13,27.32
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,19.38,11.26
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,43.97
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,102.26,82.62
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,90.2,71.89
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,76.8,57.38
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,79.58,59.43
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,82.3,61.41
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,109.97,83.19
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,137.67,104.64
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,159.6,121.45
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,182.14,138.66
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,241.99,184.03
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,307.39,232.75
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,343.83,259.64
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,382.18,287.83
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,339.9,255.57
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,291.44,218.69
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,290.14,217.64
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,288.57,216.27
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,404.45,301.73
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,521.1,384.43
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,724.25,534.0
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,912.62,663.23
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,829.34,601.03
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,720.4,520.17
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,592.02,431.67
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,456.96,335.35
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,474.84,348.62
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,492.64,360.98
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,562.16,411.28
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,614.36,448.78
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,679.6,495.95
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,724.08,528.68
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,804.1,587.55
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,862.83,628.08
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,826.55,604.73
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,788.14,580.74
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,718.06,535.68
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,649.37,489.72
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,523.93,399.94
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,402.48,310.21
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,357.64,278.11
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,313.34,245.02
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,263.95,206.5
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,216.76,168.67
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,167.43,128.73
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,121.7,90.76
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,66.84,44.83
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,16.48,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,13.19,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,23.4,11.21
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.67,23.49
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,46.28,34.0
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,54.43,41.29
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,62.29,48.1
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,87.07,69.06
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,116.63,93.58
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,88.52,69.54
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,97.63,59.65
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,146.91,85.85
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,199.58,123.76
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,260.8,176.2
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,311.53,220.18
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,360.5,257.24
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,425.11,306.49
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,479.68,348.82
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,534.52,389.82
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,586.92,428.43
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,638.54,465.25
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,687.72,498.71
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,732.12,528.12
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,774.12,555.42
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,813.97,580.32
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,849.74,601.77
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,883.01,621.51
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,910.93,638.48
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,935.84,653.6
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,955.25,666.03
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,971.33,676.56
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,982.05,683.26
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,989.25,687.97
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,989.91,689.53
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,986.97,689.06
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,978.49,684.68
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,977.77,685.27
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,958.73,674.55
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,936.45,662.05
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,908.24,645.26
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,877.27,626.75
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,839.45,604.32
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,799.52,580.33
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,756.77,553.71
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,709.04,523.41
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,588.11,440.85
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,471.81,357.25
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,421.91,322.95
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,372.34,287.24
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,358.44,277.18
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,341.68,263.0
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,263.83,200.78
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,198.65,146.99
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,127.38,86.45
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,58.6,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,20.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.45,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.87,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.51,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.82,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.15,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,65.17,50.39
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,113.97,91.49
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,132.67,106.55
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,150.37,112.73
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,157.83,106.02
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,205.9,131.79
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,212.04,149.67
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,189.26,142.17
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,235.23,176.4
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,289.61,216.6
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,309.99,230.99
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,330.31,245.21
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,305.17,226.47
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,276.55,205.06
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,287.05,212.69
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,297.59,220.22
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,226.99,167.92
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,154.64,113.63
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,270.27,199.92
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,386.99,283.47
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,436.06,317.98
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,486.78,353.47
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,478.4,347.34
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,469.18,340.98
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,518.11,376.22
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,582.84,421.4
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,540.31,392.04
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,511.86,372.69
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,483.52,354.07
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,454.6,334.82
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,553.02,407.91
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,648.38,476.55
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,586.95,435.07
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,542.46,405.49
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,673.39,504.84
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,764.87,572.82
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,631.69,479.58
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,501.38,385.25
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,452.65,350.94
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,404.32,315.66
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,355.33,279.22
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,308.12,243.17
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,256.05,201.93
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,197.66,154.79
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,147.94,113.78
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,101.88,75.22
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,59.06,38.28
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.01,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,19.24,7.29
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,35.62,24.1
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,51.75,38.59
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,67.96,52.93
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,81.11,64.39
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,96.81,77.74
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,109.38,88.17
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,121.95,98.23
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,130.42,99.86
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,163.68,120.89
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,218.3,157.69
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,214.27,158.93
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,198.05,149.91
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,180.84,136.37
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,161.7,121.32
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,232.74,174.66
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,308.91,230.15
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,356.17,263.97
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,406.6,299.72
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,420.24,308.24
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,433.24,316.42
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,343.17,251.99
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,243.53,179.38
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,431.66,316.48
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,618.6,442.95
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,586.13,418.15
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,539.37,385.69
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,766.41,546.28
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,954.37,666.03
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,965.27,671.34
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,984.65,684.3
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,897.57,630.3
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,781.56,552.72
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,692.32,494.78
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,585.89,423.16
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,621.08,451.43
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,670.39,487.63
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,581.61,428.26
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,511.31,380.58
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,325.77,246.57
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,153.69,115.12
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,160.99,121.89
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,168.58,128.56
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,109.08,82.09
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,53.01,37.41
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,45.9,31.89
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,38.8,26.26
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,31.72,20.47
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,24.64,14.62
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,18.02,9.09
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,11.41,3.54
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.58,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.75,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.91,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.91,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.86,6.53
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.37,18.06
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,36.76,25.81
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,41.33,30.02
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,45.78,33.93
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,48.38,36.18
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,50.89,38.25
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,75.45,58.92
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,125.83,96.15
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,146.1,111.21
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,167.4,126.92
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,206.23,154.97
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,255.93,191.32
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,312.34,227.38
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,424.45,309.69
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,479.63,353.75
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,533.84,395.8
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,443.05,331.1
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,310.36,230.43
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,324.74,240.84
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,339.26,250.74
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,421.08,310.29
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,513.15,375.5
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,537.41,391.37
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,561.93,407.7
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,508.38,369.73
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,459.78,335.03
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,470.36,342.33
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,480.79,349.26
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,355.63,260.6
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,220.02,161.62
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,529.98,392.45
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,822.42,593.19
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,500.94,370.26
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,159.72,116.84
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,583.49,439.9
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,933.23,676.82
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,827.63,606.88
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,712.61,527.18
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,614.94,459.96
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,536.61,404.2
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,560.66,426.12
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,592.01,452.07
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,591.42,454.28
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,588.76,454.53
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,524.83,407.99
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,462.92,361.84
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,395.14,309.62
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,331.19,258.47
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,251.52,193.59
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,185.38,137.96
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,105.17,68.64
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,10.91,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.87,5.84
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,28.92,18.42
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,37.74,26.64
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,42.65,31.16
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,47.43,35.35
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,50.33,37.77
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,53.12,39.99
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,54.28,40.75
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,85.93,48.84
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,161.0,105.01
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,219.06,158.65
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,240.53,164.65
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,305.71,209.13
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,348.74,251.96
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,365.98,270.32
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,407.78,301.04
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,456.22,336.05
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,513.03,377.59
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,577.97,424.47
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,651.2,478.33
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,731.65,536.46
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,773.91,563.57
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,813.86,589.2
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,849.31,610.87
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,881.91,630.57
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,822.72,588.69
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,725.87,517.23
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,434.34,318.22
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,130.3,93.88
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,163.21,119.32
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,196.59,144.34
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,358.23,263.83
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,517.17,375.65
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,513.42,373.0
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,509.04,371.0
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,745.19,542.42
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,918.96,659.49
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,789.72,575.08
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,651.45,479.72
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,640.89,476.13
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,642.45,479.59
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,612.71,461.09
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,580.19,440.49
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,518.84,397.06
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,445.19,344.02
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,394.24,306.82
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,344.27,269.15
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,289.78,226.8
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,238.1,185.33
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,181.25,138.67
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,129.79,95.48
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,73.9,45.87
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
