Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.91,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.85,5.04
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.08,18.49
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.03,27.71
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,45.2,33.33
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,49.87,37.44
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,71.44,55.81
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,96.74,76.95
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,115.25,92.0
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,149.64,110.15
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,176.81,123.44
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,221.12,152.61
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,264.11,187.27
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,304.16,219.69
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,348.0,249.98
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,424.43,307.31
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,463.07,339.1
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,483.59,354.41
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,553.32,406.92
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,639.79,470.97
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,688.28,504.16
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,735.03,534.86
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,777.97,561.82
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,818.52,586.86
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,854.72,608.15
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,888.12,627.46
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,825.39,584.71
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,723.84,511.44
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,743.66,524.83
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,762.33,536.32
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,896.02,629.67
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,995.81,691.93
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,940.28,657.28
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,856.21,600.58
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,932.59,655.53
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,975.91,682.4
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,957.82,671.85
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,936.48,660.04
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,908.44,645.37
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,877.58,628.84
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,849.25,613.12
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,809.73,589.86
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,763.72,562.18
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,716.38,533.13
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,660.65,497.02
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,607.83,462.11
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,545.29,418.4
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,484.45,373.97
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,413.98,320.56
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,347.84,268.35
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,270.53,205.86
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,201.66,148.15
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,120.91,74.23
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,37.41,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.01,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.3
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.85,16.54
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,35.31,24.41
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,39.11,27.97
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,42.88,31.3
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,45.63,33.6
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,48.28,35.71
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,54.16,40.49
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,80.7,44.03
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,158.98,102.23
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,219.07,157.27
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,239.96,162.77
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,309.51,210.33
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,366.94,258.61
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,424.83,306.2
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,444.14,324.72
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,435.85,319.09
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,526.18,386.91
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,641.84,472.15
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,622.07,453.63
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,568.01,410.48
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,692.81,502.97
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,823.19,592.15
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,755.47,542.05
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,640.73,457.05
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,652.0,465.37
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,662.08,471.99
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,836.58,594.93
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,981.02,686.22
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,991.63,691.61
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,998.55,696.22
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,999.85,697.53
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,997.5,696.78
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,988.85,693.72
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,976.64,688.6
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,957.21,677.68
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,934.65,664.89
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,915.89,654.06
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,884.4,635.08
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,844.89,610.95
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,803.46,585.41
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,756.94,557.33
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,709.15,527.88
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,654.89,492.62
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,597.76,454.37
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,533.83,408.95
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,471.81,363.42
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,399.62,308.55
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,332.11,255.26
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,254.72,192.94
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,184.39,134.47
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,108.65,63.35
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,28.41,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.01,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.32,2.23
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.6,17.07
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,38.91,27.41
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,44.15,32.25
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,49.25,36.73
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,52.83,39.74
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,56.25,42.49
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,57.97,43.62
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,84.23,47.59
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,136.17,74.73
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,195.9,118.18
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,251.93,163.65
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,309.65,211.87
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,365.92,259.41
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,422.92,306.62
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,478.83,351.14
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,536.15,395.2
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,588.37,434.99
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,639.51,472.92
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,518.45,383.71
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,348.4,254.72
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,381.23,278.85
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,415.29,303.03
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,651.57,478.51
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,880.04,635.03
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,907.81,651.22
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,932.52,666.96
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,949.26,677.63
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,962.5,686.19
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,882.45,632.05
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,761.9,545.82
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,760.44,546.5
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,757.11,545.21
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,874.51,630.54
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,967.75,692.59
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,948.63,680.25
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,926.34,666.91
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,897.07,648.72
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,865.11,628.8
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,665.34,493.18
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,450.76,336.92
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,594.95,448.69
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,694.68,523.18
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,638.65,484.6
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,582.77,445.85
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,518.3,399.2
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,455.9,352.66
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,386.81,299.5
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,321.86,247.67
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,242.67,183.82
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,176.75,128.52
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,102.41,56.03
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,25.35,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.1,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.33,0.55
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,25.68,15.37
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,34.62,23.76
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,39.68,28.42
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,44.59,32.75
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,47.63,35.3
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,50.55,37.65
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,52.19,38.83
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,84.05,47.12
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,136.61,74.34
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,192.16,114.54
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,248.56,160.39
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,306.65,208.88
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,368.44,259.72
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,425.81,305.96
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,481.63,349.51
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,537.14,391.12
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,589.92,430.36
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,641.56,467.61
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,689.7,500.42
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,736.01,530.53
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,778.75,557.97
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,819.11,583.7
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,855.18,607.06
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,888.43,628.61
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,916.89,646.64
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,942.16,662.71
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,962.63,676.42
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,979.64,688.11
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,662.31,481.63
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,257.27,187.24
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,667.45,491.62
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,998.39,706.94
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,720.49,522.25
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,382.27,278.63
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,625.77,459.32
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,844.4,610.26
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,801.59,582.03
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,757.32,554.74
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,508.19,379.87
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,258.66,193.43
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,435.9,331.66
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,581.9,439.77
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,606.86,459.32
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,607.93,461.7
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,546.68,418.23
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,484.73,372.49
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,414.17,318.61
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,348.0,266.02
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,269.49,202.94
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,199.9,144.4
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,100.14,49.95
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,8.64,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.48,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,24.86,14.61
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,33.84,22.99
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,38.94,27.67
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,43.88,32.0
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,46.57,34.26
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,49.18,36.33
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,50.87,37.56
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,82.65,45.74
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,135.68,73.1
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,191.63,113.18
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,248.44,158.81
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,306.71,206.73
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,364.25,254.48
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,425.9,304.16
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,481.44,347.81
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,535.9,389.26
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,588.16,428.5
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,639.37,465.99
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,687.22,499.26
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,733.13,530.32
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,775.08,556.99
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,814.73,581.93
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,850.65,604.77
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,883.85,625.82
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,774.15,551.13
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,614.3,436.98
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,596.75,425.37
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,577.33,411.43
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,798.8,568.43
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,981.16,685.45
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,917.31,643.98
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,824.64,580.76
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,810.65,573.05
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,794.34,563.17
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,873.18,619.77
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,928.95,655.3
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,899.3,636.26
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,866.95,616.4
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,828.81,593.39
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,788.6,568.91
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,744.08,541.91
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,694.45,511.06
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,521.31,391.14
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,360.37,273.05
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,317.34,242.76
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,274.72,211.09
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,228.16,175.23
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,183.49,139.75
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,127.87,94.93
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,84.56,58.88
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,39.09,14.01
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.1,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.76,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,26.08,15.55
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.4,26.04
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,43.13,31.26
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,48.69,36.07
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,52.29,39.11
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,55.74,41.89
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,57.13,42.83
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,83.04,46.71
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,134.96,73.9
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,194.62,117.3
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,250.12,162.2
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,307.66,210.04
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,364.85,258.03
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,422.82,305.61
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,481.23,351.47
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,537.2,394.14
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,590.1,434.04
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,641.86,471.96
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,690.2,505.73
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,736.67,536.74
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,779.83,564.61
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,820.65,590.68
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,857.19,612.91
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,890.92,633.19
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,919.39,650.92
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,944.65,666.63
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,965.97,679.9
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,983.84,691.1
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,994.8,698.11
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,1002.05,702.98
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,1004.05,704.76
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,1002.31,704.4
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,993.76,699.47
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,981.58,692.44
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,802.92,577.89
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,585.71,425.43
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,764.34,557.02
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,882.6,636.05
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,844.79,611.61
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,812.98,592.37
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,766.16,564.05
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,717.99,534.37
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,660.33,496.39
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,602.88,457.74
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,541.47,415.0
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,479.24,369.39
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,405.09,312.49
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,336.08,257.43
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,256.49,192.97
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,186.33,133.3
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,88.02,30.67
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,8.64,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.98,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.95,14.53
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,35.73,24.61
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,41.97,30.26
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,47.98,35.47
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,51.62,38.54
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,55.12,41.36
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,56.88,42.63
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,83.22,46.81
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,135.63,74.34
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,195.91,118.12
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,251.26,162.4
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,308.7,209.43
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,366.07,256.49
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,424.23,302.82
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,482.75,347.76
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,538.13,388.83
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,590.86,427.92
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,642.49,465.15
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,690.3,499.21
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,736.26,531.07
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,778.96,558.58
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,819.35,584.39
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,776.09,552.04
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,696.19,492.41
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,827.21,586.61
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,941.2,660.85
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,910.53,641.12
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,850.56,598.19
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,929.01,654.64
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,993.35,695.43
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,812.73,577.72
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,594.51,425.25
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,647.55,466.48
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,715.85,515.74
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,835.04,602.05
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,927.01,663.72
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,836.26,605.01
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,734.71,536.26
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,606.53,448.16
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,486.3,362.56
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,262.94,199.67
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,44.17,29.31
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,85.51,62.26
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,132.59,99.31
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,112.72,84.23
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,93.02,69.07
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,73.82,53.87
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,54.43,38.22
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,38.15,24.82
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,22.04,11.35
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.0,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,19.3,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.58,16.57
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.87,25.67
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,44.14,32.32
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,49.66,37.23
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,53.61,40.68
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,57.39,43.85
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,77.08,60.36
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,113.43,76.06
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,144.08,85.97
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,194.47,118.39
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,258.47,176.77
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,308.78,222.68
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,353.44,254.63
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,423.07,307.34
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,465.3,341.61
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,486.52,357.48
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,519.19,381.01
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,547.71,400.63
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,638.01,466.5
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,737.15,536.3
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,740.87,534.31
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,719.56,515.41
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,808.62,578.48
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,890.16,629.7
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,918.01,646.16
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,942.64,661.17
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,964.31,674.4
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,982.58,685.6
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,992.9,692.06
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,999.51,696.46
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,1001.36,697.43
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,999.47,696.29
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,864.06,612.86
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,689.05,493.81
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,832.9,599.49
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,936.8,667.61
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,908.66,650.07
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,877.66,632.06
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,847.2,614.31
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,805.73,589.15
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,688.23,512.84
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,567.32,428.52
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,494.64,377.42
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,411.51,317.11
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,364.92,283.16
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,318.39,247.95
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,266.46,207.24
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,216.96,167.09
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,161.25,121.07
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,119.77,84.04
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,50.32,1.58
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.82,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.22,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,28.32,17.13
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,42.13,30.2
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,57.94,44.26
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,73.36,57.68
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,89.89,71.71
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,105.89,84.96
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,74.92,58.31
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,81.14,44.71
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,134.27,72.49
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,190.38,113.2
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,247.15,159.29
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,305.7,207.98
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,367.59,258.67
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,425.11,304.76
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,441.73,320.71
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,429.05,311.73
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,445.25,323.33
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,458.27,332.03
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,527.62,381.07
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,602.12,432.5
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,596.33,427.25
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,579.11,414.83
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,625.29,446.28
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,682.21,483.66
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,699.17,495.28
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,714.92,506.51
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,759.04,537.56
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,814.76,575.32
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,832.63,587.66
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,848.4,599.12
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,762.11,541.86
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,671.14,481.05
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,690.22,495.21
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,690.51,496.25
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,698.2,503.57
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,702.92,508.94
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,556.08,409.11
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,414.45,309.02
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,494.67,371.42
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,566.63,425.18
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,563.84,425.87
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,571.32,433.94
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,417.25,322.03
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,279.13,217.33
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,240.02,188.28
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,201.81,158.59
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,162.6,126.97
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,116.39,89.09
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,78.76,57.69
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,42.77,27.1
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,19.32,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.28,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.61,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.57,13.95
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,36.17,25.12
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,44.13,32.42
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,56.3,43.09
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,71.19,55.82
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,85.93,68.13
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,103.85,82.83
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,122.36,93.2
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,121.43,91.84
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,119.27,89.66
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,189.19,140.09
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,267.11,195.0
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,225.57,165.68
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,169.84,125.14
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,276.77,203.52
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,394.07,285.8
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,437.97,315.58
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,484.85,347.63
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,604.11,432.51
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,737.31,523.54
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,779.78,549.05
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,819.94,574.05
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,855.8,597.13
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,888.94,618.56
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,917.42,636.31
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,942.76,652.21
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,961.45,662.86
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,976.65,671.53
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,986.8,680.91
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,993.33,688.28
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,992.71,690.06
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,988.46,689.78
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,978.55,686.75
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,965.16,681.68
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,956.42,678.24
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,933.5,665.88
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,903.71,648.65
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,871.18,629.63
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,830.67,605.78
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,788.24,580.33
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,742.84,552.67
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,692.78,521.25
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,635.68,483.18
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,578.87,444.23
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,512.4,396.16
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,448.33,348.18
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,376.7,292.78
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,309.83,238.8
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,228.66,172.18
