Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,406.87,313.0
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,325.15,249.47
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,248.41,187.45
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,165.02,117.06
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,82.63,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,28.82,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.26,3.13
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,30.25,19.54
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,39.34,27.96
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,49.36,36.85
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,54.53,41.27
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,59.5,45.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,62.19,47.29
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,90.9,52.95
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,142.4,81.16
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,197.61,121.35
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,253.34,166.2
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,311.33,213.78
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,372.19,262.85
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,430.24,308.45
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,486.56,351.19
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,543.59,392.75
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,597.26,431.96
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,649.95,469.41
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,696.11,500.59
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,742.02,530.57
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,784.38,557.46
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,824.44,582.73
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,859.16,605.09
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,890.93,625.64
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,917.71,641.89
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,941.31,656.2
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,827.1,580.98
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,660.19,465.31
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,844.85,594.95
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,998.45,691.89
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,996.69,689.77
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,991.25,687.29
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,980.16,682.25
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,965.58,675.22
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,941.67,661.84
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,914.7,646.65
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,881.69,628.28
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,851.22,611.45
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,680.35,499.85
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,512.93,381.97
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,595.76,446.7
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,654.11,490.29
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,590.28,446.68
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,527.74,402.67
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,455.69,350.64
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,387.11,298.99
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,303.61,233.51
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,232.11,174.99
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,124.82,86.68
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.9,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,16.05,2.78
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.77,20.78
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,43.05,31.19
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.94,40.91
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,61.41,47.43
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,68.59,53.48
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,73.02,56.9
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,100.64,62.43
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,149.78,89.7
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,203.02,128.39
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,256.96,171.4
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,314.04,217.78
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,370.42,264.38
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,428.05,310.91
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,485.96,355.68
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,542.94,398.48
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,596.85,437.37
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,649.88,474.22
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,698.87,507.08
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,746.14,537.73
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,783.69,560.98
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,823.11,585.17
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,857.12,606.14
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,888.2,625.2
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,914.77,641.4
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,938.18,655.68
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,872.87,612.76
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,765.2,538.14
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,506.05,366.03
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,230.03,167.68
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,127.77,92.54
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,29.26,17.13
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,235.37,176.01
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,457.01,337.18
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,405.76,299.79
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,354.49,263.28
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,268.39,200.77
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,172.33,128.71
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,144.8,108.09
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,117.49,87.2
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,176.06,134.27
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,228.24,175.83
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,198.85,153.59
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,169.8,131.38
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,139.45,107.49
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,101.86,77.29
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,73.6,54.07
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,45.79,31.0
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,27.15,14.65
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.79,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.78,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,17.6,9.06
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,29.98,20.25
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,42.35,31.35
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,56.28,43.67
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,70.06,55.68
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,74.4,59.33
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,78.72,59.99
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,96.8,74.64
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,115.07,89.27
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,120.86,93.65
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,126.56,97.97
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,120.33,92.66
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,113.79,87.16
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,114.01,86.97
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,114.2,86.77
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,112.17,84.99
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,110.09,83.2
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,137.63,105.08
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,165.68,127.22
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,151.63,115.97
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,137.32,104.55
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,157.88,120.63
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,178.8,136.85
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,189.02,144.81
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,199.32,152.86
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,179.36,137.23
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,159.21,121.44
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,151.95,116.01
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,144.62,110.49
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,136.25,103.91
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,127.83,97.28
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,118.59,90.06
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,109.32,82.82
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,125.84,96.26
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,142.79,110.07
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,95.48,72.37
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,50.43,35.92
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,48.19,34.21
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,45.95,32.48
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,57.91,42.52
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,69.9,52.61
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,60.55,45.01
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,51.22,37.35
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,41.91,29.65
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,32.61,21.83
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,24.21,14.6
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,15.82,7.34
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.22,1.25
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.68,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,25.74,15.93
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,32.02,22.12
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,38.11,27.76
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,41.86,31.15
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,45.5,34.29
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,51.97,39.7
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,83.52,45.8
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,138.78,76.97
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,197.27,121.57
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,256.42,171.76
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,317.25,224.57
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,380.61,279.39
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,440.43,330.33
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,498.06,377.46
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,555.48,422.74
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,610.38,464.52
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,664.03,503.92
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,713.56,539.18
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,760.8,570.51
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,694.96,519.15
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,581.36,431.58
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,462.13,345.28
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,312.59,233.79
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,265.14,198.82
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,217.08,162.68
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,321.08,241.23
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,420.43,314.13
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,334.65,251.28
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,236.02,177.83
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,426.59,322.9
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,593.38,443.83
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,564.2,422.38
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,534.21,401.42
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,512.01,386.4
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,489.01,370.69
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,475.22,362.81
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,460.09,353.83
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,422.83,327.17
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,385.4,300.1
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,302.45,237.37
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,237.68,187.15
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,208.57,165.01
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,179.68,142.44
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,148.38,117.26
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,117.56,91.88
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,85.47,64.75
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,49.27,34.2
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,28.58,14.92
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.19,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.76,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.52,18.18
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,36.38,25.84
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,43.97,32.74
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,48.62,36.92
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,53.12,40.78
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,55.78,42.91
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,87.42,49.78
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,141.57,80.48
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,203.71,127.57
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,261.91,176.23
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,321.94,227.44
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,381.14,277.48
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,441.23,326.82
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,499.38,373.26
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,557.52,418.1
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,611.55,458.95
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,664.01,497.41
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,713.65,532.04
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,761.45,563.64
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,804.76,591.79
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,845.6,618.06
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,881.9,639.9
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,915.3,659.67
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,942.9,676.95
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,967.13,692.12
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,986.81,703.09
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,1002.89,711.87
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,1011.82,717.72
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,1016.94,721.4
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,1016.18,721.6
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,1011.63,719.64
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,861.22,624.39
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,670.97,492.27
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,824.47,606.25
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,948.05,688.01
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,688.55,513.85
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,411.31,310.44
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,405.34,309.27
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,397.35,305.12
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,566.28,436.9
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,686.21,525.49
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,621.65,480.65
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,558.19,436.41
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,483.92,380.97
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,413.29,325.83
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,327.92,256.42
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,250.61,190.7
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,155.34,98.24
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,49.76,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.8,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,25.91,16.08
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,33.05,23.15
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,39.96,29.5
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,44.42,33.48
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,48.73,37.13
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,50.89,38.78
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,88.5,49.57
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,144.07,80.91
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,203.08,125.58
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,262.86,175.32
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,324.7,227.61
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,385.51,278.86
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,449.43,330.8
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,508.39,377.48
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,567.08,422.21
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,622.55,463.68
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,676.75,502.85
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,727.56,537.41
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,776.41,568.14
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,820.72,595.84
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,862.39,621.46
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,899.44,642.54
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,933.39,661.37
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,962.23,677.39
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,987.57,691.07
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,1004.27,698.85
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,1017.03,704.34
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,1026.1,708.16
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,1031.3,709.72
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,1030.01,707.5
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,1024.84,703.14
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,1013.39,695.22
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,998.27,685.33
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,975.42,672.14
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,959.33,663.22
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,925.96,643.86
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,889.8,622.99
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,846.29,597.47
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,800.76,570.5
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,745.26,537.8
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,689.02,503.87
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,628.52,466.44
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,565.18,425.21
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,489.08,372.37
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,416.79,319.28
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,329.19,251.67
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,249.95,186.49
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,148.73,86.41
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,42.03,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.42,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,25.15,15.16
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,32.34,22.28
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,39.28,28.63
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,43.4,32.35
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,47.38,35.8
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,50.34,38.14
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,89.45,49.74
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,145.72,81.37
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,205.42,126.27
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,266.01,176.7
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,328.29,229.46
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,389.41,280.87
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,453.51,332.86
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,512.85,379.48
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,571.67,423.75
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,627.16,463.57
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,681.37,500.63
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,732.31,534.11
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,781.24,563.65
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,825.43,590.24
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,867.01,614.65
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,904.05,634.48
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,937.98,651.94
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,966.3,669.48
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,991.11,685.01
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,1010.8,698.39
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1026.73,709.66
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1035.3,715.87
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1039.92,719.93
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,1038.55,720.56
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,1033.24,719.0
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,1021.06,713.42
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,1005.16,705.69
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,982.13,693.62
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,955.76,679.49
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,931.52,666.09
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,894.53,644.46
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,849.0,617.16
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,801.59,588.25
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,746.03,553.16
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,689.75,516.85
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,626.67,474.78
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,561.16,429.38
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,485.17,374.27
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,413.04,319.26
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,324.86,249.48
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,245.34,182.81
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,143.99,74.69
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,40.44,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.19,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,28.09,17.19
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.65,26.45
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,48.54,36.16
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,54.62,41.57
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,60.46,46.54
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,62.38,47.91
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,93.13,54.17
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,145.42,83.66
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,201.6,125.16
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,258.42,171.16
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,321.57,222.81
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,380.18,270.85
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,439.77,318.08
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,497.48,362.16
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,555.81,404.79
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,609.45,444.11
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,661.79,481.36
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,711.5,514.77
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,759.52,545.28
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,802.49,572.64
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,843.0,598.27
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,879.09,619.71
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,912.25,639.2
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,940.01,656.02
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,964.42,670.81
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,981.1,681.57
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,994.06,690.25
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,606.29,440.58
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,139.04,99.37
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,99.26,70.4
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,60.36,40.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,94.99,67.43
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,130.99,94.76
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,574.64,428.64
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,937.57,667.05
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,904.06,644.47
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,867.88,624.14
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,823.89,597.76
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,778.0,569.76
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,722.9,535.29
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,671.43,502.54
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,606.75,459.54
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,543.32,415.47
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,467.08,359.91
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,394.91,304.67
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,308.94,235.78
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,231.44,170.1
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,112.64,47.1
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.99,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.15,15.49
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,34.56,23.81
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,42.65,31.11
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,47.35,35.33
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,51.9,39.21
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,54.62,41.3
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,87.23,48.56
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,141.04,78.94
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,202.75,124.67
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,259.84,170.53
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,318.98,218.54
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,377.83,266.53
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,437.61,313.86
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,495.19,358.33
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,553.75,402.04
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,608.13,442.34
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,661.36,480.82
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,709.37,513.78
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,755.09,543.51
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,798.33,570.85
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,839.13,596.36
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,872.92,617.69
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,903.42,636.96
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,930.72,653.74
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,954.73,668.49
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,967.91,675.75
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,988.27,687.63
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,996.42,692.88
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,1000.83,696.09
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,995.34,693.95
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,986.17,689.75
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,972.39,683.7
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,955.14,675.6
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,926.63,659.05
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,901.82,644.94
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,865.88,624.41
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,827.66,602.24
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,776.36,570.25
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,724.21,537.2
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,667.11,500.16
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,609.98,462.16
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,538.67,411.08
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,465.75,357.5
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,390.97,302.57
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,321.09,248.75
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,239.21,183.02
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,166.32,121.51
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,80.67,22.15
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.42,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.53,15.55
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,37.27,26.02
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.68,35.4
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,53.87,40.91
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,60.44,46.52
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,71.88,55.98
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,106.76,68.83
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,148.88,90.02
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,201.81,126.13
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,257.47,170.67
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,315.59,217.67
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,373.29,264.34
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,434.7,312.36
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,426.07,309.13
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,382.39,277.36
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,456.25,330.57
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,537.62,387.65
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,583.12,418.6
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,636.76,454.71
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,685.63,487.4
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,735.7,520.42
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,815.58,574.55
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,892.09,622.66
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,918.36,638.03
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,941.44,651.96
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,957.44,662.31
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,969.88,670.68
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,976.62,674.42
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,979.76,676.13
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,977.2,675.26
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,971.06,672.42
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,956.9,665.53
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,946.39,661.05
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,921.59,647.13
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,893.84,631.5
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,858.13,610.18
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,820.16,587.36
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,773.4,559.15
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,725.27,529.61
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,668.11,493.47
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,610.94,456.46
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,543.19,410.23
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,472.79,360.44
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,397.16,304.86
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,326.64,250.59
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,243.47,184.52
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,169.73,122.14
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,80.88,6.72
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
