Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,15.46,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.48,15.31
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.88,28.18
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.8,39.75
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,61.44,47.38
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,69.75,54.46
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,75.5,59.04
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,106.65,67.4
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,155.84,96.02
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,208.22,134.19
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,261.49,176.45
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,317.59,221.48
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,372.34,265.44
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,428.6,309.33
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,484.2,350.91
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,543.49,393.69
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,596.17,432.4
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,648.11,469.7
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,695.12,502.14
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,740.26,532.63
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,782.61,560.56
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,822.78,586.21
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,855.72,607.56
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,885.61,627.0
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,805.87,572.53
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,698.94,496.8
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,512.04,369.75
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,301.99,219.27
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,514.41,374.74
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,717.83,514.63
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,585.86,422.98
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,451.53,328.38
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,471.8,344.76
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,509.77,372.6
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,547.89,402.12
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,601.12,441.67
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,567.56,420.05
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,533.0,397.91
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,494.47,371.77
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,439.14,333.27
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,324.81,248.19
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,203.07,154.67
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,321.26,249.69
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,409.1,318.03
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,324.62,253.17
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,257.91,200.28
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,182.31,138.51
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,113.16,79.56
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,52.56,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,14.55,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,25.03,13.92
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,35.05,24.05
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.78,32.86
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,52.52,39.73
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,58.45,44.82
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,61.6,47.38
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,93.69,55.18
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,144.99,85.11
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,200.33,126.78
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,259.12,180.23
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,302.18,219.75
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,337.27,249.42
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,363.24,270.36
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,420.07,312.25
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,487.38,361.02
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,496.69,367.18
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,499.24,367.78
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,615.4,452.66
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,746.51,544.41
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,721.23,521.61
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,664.58,478.59
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,705.4,507.49
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,757.76,542.57
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,748.97,535.23
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,747.69,533.1
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,629.64,451.77
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,503.9,363.43
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,500.84,362.33
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,514.79,371.83
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,590.36,425.65
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,683.51,488.94
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,664.24,476.66
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,643.45,464.47
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,546.51,398.62
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,469.21,344.93
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,508.72,376.23
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,560.86,414.51
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,651.44,480.75
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,718.61,527.3
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,686.11,506.8
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,650.4,484.89
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,586.0,441.51
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,522.81,396.94
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,444.02,339.57
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,369.86,282.7
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,280.74,211.92
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,201.43,141.59
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,93.15,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.19,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,24.94,13.8
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,41.42,29.75
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,57.82,44.52
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,74.26,59.05
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,87.31,70.31
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,104.79,84.91
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,123.2,94.17
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,144.42,110.0
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,165.68,126.32
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,219.94,162.98
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,294.48,216.92
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,355.24,261.48
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,439.07,325.06
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,498.41,371.45
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,556.05,415.18
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,500.71,373.81
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,398.64,295.7
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,418.23,309.55
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,444.66,327.44
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,576.9,423.8
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,724.19,526.29
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,766.92,552.56
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,809.22,578.89
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,733.58,525.69
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,647.68,465.43
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,824.38,590.38
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,976.38,688.95
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,982.96,691.81
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,985.91,694.17
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,979.23,690.75
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,976.82,690.23
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,742.21,537.87
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,482.89,355.19
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,444.49,330.76
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,424.06,317.32
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,565.45,424.82
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,678.74,509.01
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,459.97,350.59
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,239.7,182.91
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,425.68,331.43
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,576.53,445.54
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,505.87,392.28
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,438.34,341.5
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,360.41,282.05
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,288.15,224.58
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,206.43,157.47
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,124.32,85.38
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,43.66,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.01,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.8,14.1
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,38.12,26.8
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,50.03,37.63
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,66.59,52.19
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,86.89,69.63
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,75.09,59.2
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,102.61,62.83
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,153.44,92.66
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,208.65,133.99
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,264.18,178.82
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,323.19,227.07
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,381.71,275.02
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,441.49,322.52
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,501.3,368.42
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,559.6,411.69
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,613.82,450.57
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,667.11,487.44
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,718.06,521.64
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,767.69,553.67
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,811.41,580.98
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,846.07,602.3
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,882.56,624.1
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,916.3,644.0
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,943.58,660.46
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,967.49,674.93
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,987.61,687.15
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1004.16,697.32
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,905.7,636.52
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,761.05,539.34
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,907.85,641.86
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1008.81,703.91
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,995.17,694.67
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,988.58,691.27
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,964.15,677.73
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,936.45,662.37
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,900.96,643.39
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,862.87,622.53
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,815.76,594.81
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,766.96,565.41
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,713.7,531.86
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,656.01,494.39
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,588.54,448.3
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,522.7,400.89
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,442.16,341.06
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,366.51,281.92
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,273.46,206.82
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,191.17,128.49
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,69.59,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,13.19,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.77,11.38
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,33.39,22.57
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,42.44,30.8
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,47.55,35.44
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,52.52,39.74
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,55.62,42.19
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,90.63,50.77
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,144.24,81.97
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,201.67,125.03
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,263.21,175.16
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,322.81,224.38
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,381.57,272.18
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,441.25,318.88
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,499.81,362.08
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,559.91,404.19
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,614.09,442.92
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,666.98,479.56
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,716.7,512.01
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,764.54,540.83
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,807.62,567.67
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,848.06,592.74
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,884.1,614.6
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,917.13,634.56
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,944.34,651.43
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,968.05,666.31
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,985.37,678.35
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,998.89,688.29
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,1006.41,693.12
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,1010.06,695.84
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,1007.34,696.6
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,1000.81,695.18
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,987.45,688.21
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,970.5,679.21
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,946.07,665.71
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,928.27,656.43
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,711.28,518.86
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,475.13,353.16
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,644.39,480.97
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,761.41,562.31
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,704.99,525.4
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,652.15,491.61
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,583.16,445.44
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,516.18,398.04
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,436.11,337.92
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,361.11,278.62
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,265.85,201.03
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,179.98,115.98
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,65.5,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,12.28,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,22.19,10.6
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,31.24,20.84
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,39.93,28.87
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,59.31,45.89
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,81.16,64.77
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,89.0,71.16
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,102.3,78.29
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,132.23,100.85
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,161.71,122.5
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,190.45,143.81
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,221.35,166.67
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,297.23,221.01
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,399.47,296.23
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,419.38,312.02
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,429.62,319.32
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,535.38,398.71
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,662.76,491.91
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,712.21,525.1
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,759.57,555.95
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,796.47,578.9
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,835.4,602.93
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,869.39,622.61
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,900.27,640.08
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,926.33,655.68
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,949.1,669.2
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,971.93,681.39
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,980.92,685.01
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,987.37,688.7
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,990.11,690.26
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,984.22,687.39
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,974.69,682.52
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,958.89,675.3
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,939.69,666.06
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,918.31,654.78
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,887.77,637.62
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,849.61,616.15
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,809.28,592.98
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,583.76,438.85
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,351.76,267.6
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,315.09,242.23
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,278.68,215.55
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,238.4,185.18
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,198.92,154.59
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,146.75,113.3
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,107.25,81.03
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,67.71,47.93
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,24.58,10.25
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.37,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.19,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.31,10.99
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,39.7,28.06
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,55.65,42.52
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,70.03,55.33
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,85.3,68.58
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,94.29,76.12
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,108.37,83.72
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,142.07,106.15
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,197.08,145.07
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,243.66,174.73
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,320.27,230.67
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,374.66,275.17
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,430.8,319.84
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,484.8,361.72
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,540.61,403.56
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,592.62,441.78
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,644.02,478.3
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,692.63,511.21
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,738.01,540.98
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,616.06,451.01
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,439.05,320.43
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,423.06,309.33
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,405.36,295.92
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,374.63,274.05
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,342.49,251.06
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,484.98,354.36
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,617.13,445.6
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,687.56,493.68
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,741.09,530.79
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,721.99,518.66
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,701.1,506.03
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,682.76,495.01
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,662.75,482.83
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,744.83,543.32
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,809.38,590.4
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,812.46,595.02
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,808.01,595.47
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,758.99,564.91
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,708.92,533.35
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,649.48,494.64
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,590.33,455.0
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,519.41,403.81
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,450.91,352.28
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,365.87,286.62
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,291.84,226.74
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,206.2,155.1
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,124.75,67.22
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,42.76,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.73,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.98,9.49
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.51,21.93
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.74,31.39
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,50.33,38.28
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,55.99,43.26
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,70.9,55.91
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,95.41,72.95
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,100.03,76.28
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,104.29,79.27
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,126.61,96.34
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,149.48,113.48
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,171.52,129.9
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,194.43,146.84
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,225.48,169.76
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,259.59,194.67
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,274.99,205.77
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,290.64,217.08
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,421.08,313.27
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,566.05,415.18
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,560.71,409.77
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,559.27,407.94
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,537.24,391.02
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,511.62,371.64
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,552.4,400.81
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,594.25,429.98
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,631.72,455.81
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,685.77,492.19
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,495.34,361.19
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,284.25,208.95
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,676.46,499.42
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,987.87,701.46
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,974.43,691.32
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,957.47,682.69
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,763.44,558.64
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,532.85,395.95
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,712.23,531.47
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,840.61,620.71
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,794.51,590.85
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,746.76,560.88
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,688.55,522.96
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,634.56,487.01
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,565.9,438.47
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,499.25,388.72
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,416.53,324.76
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,339.51,262.34
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,242.04,180.99
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,148.85,68.51
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,54.32,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,11.37,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.61,7.22
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,31.31,20.78
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.62,31.14
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,50.48,38.25
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,58.06,44.87
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,71.0,55.74
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,107.56,70.38
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,156.59,103.51
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,203.4,140.33
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,246.35,176.56
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,280.56,205.27
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,323.48,238.29
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,368.54,272.36
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,420.6,311.04
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,477.29,352.52
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,489.37,361.41
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,493.66,364.2
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,500.31,368.44
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,508.89,373.65
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,457.32,336.21
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,388.87,286.23
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,360.22,265.19
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,329.84,242.58
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,463.98,340.76
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,590.92,430.12
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,493.69,360.79
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,375.88,276.14
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,199.59,147.64
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,30.13,17.91
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,23.02,12.44
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,15.93,6.89
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,14.59,5.88
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.26,4.87
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,245.88,188.67
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,487.11,367.34
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,241.42,184.97
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.93,0.7
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,191.2,149.34
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,380.79,295.01
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,344.77,267.99
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,308.32,241.21
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,267.79,210.38
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,227.62,178.93
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,181.49,141.69
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,137.09,104.84
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,88.03,62.92
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,31.22,6.21
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,12.86,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,10.91,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,19.49,6.3
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,33.78,22.6
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,47.67,35.26
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,62.11,48.13
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,76.04,60.31
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,87.29,69.8
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,104.34,80.14
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,90.42,68.47
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,74.28,55.11
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,153.32,115.76
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,239.0,180.09
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,193.17,146.1
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,135.48,102.09
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,166.19,125.82
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,197.86,149.74
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,141.81,106.4
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,84.35,61.54
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,142.07,106.66
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,201.02,151.52
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,377.28,284.04
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,551.81,407.73
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,570.0,418.27
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,587.65,429.85
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,583.22,426.34
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,577.08,421.86
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,615.21,449.76
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,670.08,488.13
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,837.62,608.77
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,976.98,699.71
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,971.94,695.77
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,974.04,698.22
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,959.55,692.91
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,941.58,685.5
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,683.38,513.66
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,383.53,292.16
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,632.25,485.04
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,810.44,612.14
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,762.8,580.19
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,710.12,546.0
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,650.71,506.19
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,591.64,465.41
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,516.1,409.33
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,443.73,352.91
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,360.12,285.82
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,281.18,220.08
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,190.72,141.9
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,99.74,14.18
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,34.54,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
