Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,14.55,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,27.23,15.84
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,39.99,28.51
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,50.65,38.27
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,60.94,47.43
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,73.14,57.99
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,94.63,72.79
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,83.99,63.78
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,71.58,53.35
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,49.03,34.67
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,26.47,16.07
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,182.3,138.92
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,356.98,273.37
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,441.72,338.0
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,548.82,420.02
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,602.01,461.0
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,654.3,500.5
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,588.92,448.72
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,479.9,363.23
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,656.01,498.39
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,834.72,626.61
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,673.97,507.94
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,450.69,338.3
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,576.54,433.72
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,709.66,529.87
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,574.03,430.85
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,431.32,324.64
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,452.53,341.63
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,473.85,358.04
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,757.5,571.03
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,972.48,717.49
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,669.8,507.97
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,309.06,235.0
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,634.95,488.6
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,890.48,667.52
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,851.01,640.45
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,809.25,614.08
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,755.65,578.21
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,705.85,544.42
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,642.15,499.84
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,579.25,454.51
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,495.76,391.44
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,416.63,328.27
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,322.21,251.26
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,236.69,175.25
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,113.64,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,12.73,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,21.53,11.38
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,31.21,21.43
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,36.5,26.55
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,41.68,31.33
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,44.62,33.95
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,91.17,49.56
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,147.6,84.8
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,208.06,132.37
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,268.57,184.13
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,331.29,238.43
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,392.66,291.79
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,455.89,345.27
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,515.35,393.72
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,574.35,440.18
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,629.55,482.92
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,683.35,523.4
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,732.57,558.49
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,779.57,589.27
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,822.56,617.56
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,862.76,643.67
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,897.22,664.84
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,928.38,683.71
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,954.28,699.94
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,976.53,713.83
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,991.63,722.26
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,1002.82,728.34
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,1007.55,731.88
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,1008.32,733.1
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,1001.4,730.12
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,990.68,724.89
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,973.52,715.99
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,952.83,704.91
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,932.47,692.75
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,899.11,671.94
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,858.87,646.02
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,816.34,618.35
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,763.52,583.15
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,709.61,546.58
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,649.98,505.85
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,586.56,460.82
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,506.87,400.83
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,430.97,340.03
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,335.39,262.11
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,249.03,183.04
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,117.15,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,23.46,12.67
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,34.71,24.59
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,44.53,33.81
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,53.91,42.38
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,56.91,44.99
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,93.05,55.8
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,142.11,84.69
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,205.77,132.64
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,264.72,182.91
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,325.76,235.2
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,385.17,285.64
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,445.38,334.93
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,504.2,381.45
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,562.75,425.91
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,616.68,464.91
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,669.28,501.26
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,717.69,533.79
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,764.0,562.22
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,806.02,587.35
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,845.32,610.19
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,878.96,629.9
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,909.38,647.44
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,934.17,661.38
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,955.37,673.13
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,970.13,679.68
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,981.08,684.06
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,985.03,686.85
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,985.12,687.58
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,978.93,684.73
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,969.02,679.86
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,951.36,671.53
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,940.26,667.42
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,910.98,651.9
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,878.75,634.59
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,838.93,613.3
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,796.9,590.06
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,742.5,556.63
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,692.18,525.03
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,627.6,481.93
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,563.98,437.88
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,483.6,379.07
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,407.35,319.48
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,312.21,242.12
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,226.54,162.36
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,84.45,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,24.56,12.96
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,36.27,25.64
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,47.03,35.67
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,57.41,45.09
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,61.23,48.49
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,96.65,59.96
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,145.28,89.91
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,203.32,134.18
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,259.71,181.85
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,319.16,232.44
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,377.37,281.73
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,438.65,331.71
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,496.87,377.58
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,557.36,423.34
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,610.27,461.59
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,662.65,497.68
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,667.17,496.12
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,645.44,476.11
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,744.99,546.16
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,837.97,604.77
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,870.37,621.93
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,899.41,637.53
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,924.54,651.6
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,946.23,663.59
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,959.03,668.97
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,978.15,678.39
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,843.93,595.72
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,675.31,483.52
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,712.51,513.77
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,765.53,551.04
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,773.86,558.95
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,778.03,564.98
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,498.31,373.9
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,197.63,149.32
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,203.5,156.45
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,224.71,173.99
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,199.76,154.98
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,162.09,125.85
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,360.14,286.97
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,515.07,405.12
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,430.87,339.65
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,356.68,280.81
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,263.27,204.5
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,180.69,126.27
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,62.72,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,10.91,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,21.98,10.55
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,34.14,23.74
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,44.0,32.98
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,51.77,40.11
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,55.36,43.25
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,94.61,55.22
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,146.83,88.55
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,203.75,133.52
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,260.82,182.39
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,320.89,234.53
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,382.18,287.09
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,441.93,337.09
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,499.81,384.14
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,558.46,430.21
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,612.73,472.37
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,665.86,512.48
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,714.84,547.69
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,761.81,579.79
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,797.92,604.09
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,836.07,629.73
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,869.49,650.71
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,899.77,669.45
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,924.3,685.63
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,945.39,699.61
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,968.49,715.43
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,978.56,722.75
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,810.35,608.44
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,602.14,455.88
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,653.46,496.26
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,684.54,520.96
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,816.58,621.65
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,923.66,696.99
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,893.3,677.27
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,860.09,656.59
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,823.56,634.04
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,779.74,605.95
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,726.26,569.43
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,672.06,531.55
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,605.61,483.57
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,540.3,434.81
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,461.29,372.18
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,386.11,309.83
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,288.63,227.46
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,199.43,136.63
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,73.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,10.91,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,22.0,10.05
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,34.17,23.79
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,43.71,32.82
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,51.08,39.65
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,55.94,44.02
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,96.2,57.2
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,140.56,97.55
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,155.79,121.01
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,132.32,103.04
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,101.14,78.28
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,147.78,115.92
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,196.34,154.63
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,183.25,143.58
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,168.65,131.38
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,220.82,172.41
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,281.63,219.38
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,299.29,232.26
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,317.37,245.48
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,292.18,225.73
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,255.66,197.27
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,205.11,157.93
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,154.15,117.85
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,265.75,205.73
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,376.4,290.25
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,377.43,290.26
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,378.28,290.62
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,321.03,247.12
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,247.57,190.71
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,226.48,174.73
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,205.28,158.43
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,180.97,139.57
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,156.69,120.58
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,128.77,98.68
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,101.1,76.74
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,127.79,98.86
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,156.95,122.96
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,138.19,107.99
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,119.67,93.11
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,342.74,280.89
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,525.07,425.74
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,442.01,358.11
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,363.29,292.64
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,263.33,207.2
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,172.55,111.61
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,61.22,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,10.01,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,19.66,7.81
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,29.91,20.17
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,35.67,25.86
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,41.31,31.14
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,43.87,33.5
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,90.08,49.34
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,145.1,84.65
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,204.25,132.43
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,264.21,184.75
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,326.61,239.75
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,387.52,293.39
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,450.19,346.9
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,508.47,395.38
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,566.35,441.86
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,620.87,485.17
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,674.0,526.21
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,723.07,562.15
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,770.03,593.7
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,811.55,622.03
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,850.22,648.16
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,884.48,669.76
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,915.47,688.97
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,833.72,631.91
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,702.82,533.68
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,575.03,439.15
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,440.73,336.77
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,745.03,570.26
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,988.93,738.65
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,982.81,733.43
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,972.89,727.99
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,730.95,561.29
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,450.13,348.45
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,438.39,342.18
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,425.49,333.85
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,373.47,294.94
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,306.05,243.48
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,277.5,221.84
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,248.84,199.6
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,435.95,353.74
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,560.97,451.77
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,476.49,384.29
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,396.86,317.91
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,294.45,230.14
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,196.98,117.93
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,73.81,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,12.32,2.21
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,22.03,13.18
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,35.24,25.29
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,47.97,36.88
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,61.36,48.79
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,75.05,57.94
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,106.45,83.33
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,138.8,109.17
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,131.92,103.8
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,119.9,94.04
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,117.92,92.16
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,115.71,90.1
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,129.22,100.68
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,142.89,111.26
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,178.86,139.95
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,216.15,169.39
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,186.68,145.43
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,156.39,120.9
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,159.97,123.71
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,163.59,126.52
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,207.21,160.78
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,252.29,195.63
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,265.63,205.94
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,279.31,216.6
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,250.18,193.63
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,220.71,170.43
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,187.56,144.59
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,154.4,118.51
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,189.48,146.65
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,226.07,175.72
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,190.95,148.13
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,155.99,120.54
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,179.28,139.81
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,203.62,159.79
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,135.11,105.11
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,69.9,52.08
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,61.89,45.7
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,53.89,39.21
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,45.45,32.36
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,37.03,25.39
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,28.63,18.26
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,20.23,11.07
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,13.18,4.93
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.14,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.18,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.02,0.44
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,9.66,2.83
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,12.74,5.59
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,15.83,7.74
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,13.63,5.86
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,11.44,3.99
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,11.44,3.95
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,11.45,3.9
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,13.66,5.72
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,15.88,7.53
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,17.21,8.6
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,22.53,12.93
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,26.53,16.18
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,24.32,14.34
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,22.11,12.5
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,22.56,12.86
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,23.01,13.21
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,36.76,24.44
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,50.53,35.66
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,38.98,26.25
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,27.44,16.83
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,58.07,41.84
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,88.94,66.95
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,124.46,95.97
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,161.29,126.04
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,103.5,79.34
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,48.68,34.54
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,47.77,33.89
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,46.87,33.22
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,39.31,27.06
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,42.83,30.23
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,53.9,39.68
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,47.68,34.57
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,41.46,29.43
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,35.26,24.23
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,29.06,18.97
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,22.44,13.26
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,15.82,7.52
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,10.1,2.49
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.38,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.27,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,12.34,1.02
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,25.37,16.27
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,30.23,21.32
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,35.07,26.0
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,37.99,28.73
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,84.83,42.61
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,148.84,85.17
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,212.5,137.79
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,276.24,195.37
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,341.63,255.35
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,405.22,313.22
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,469.14,369.78
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,529.91,422.21
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,589.98,472.36
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,647.1,518.29
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,702.48,561.35
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,752.89,599.03
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,800.84,632.29
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,844.68,663.16
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,885.43,691.56
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,920.53,714.35
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,952.06,734.46
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,978.2,751.75
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1000.41,766.31
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1016.73,776.24
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1028.91,783.47
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,1033.8,786.96
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,1034.48,787.8
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,1029.53,785.48
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,1020.49,780.57
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,1003.43,769.85
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,982.57,756.67
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,954.32,738.6
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,922.8,718.2
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,883.14,692.67
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,841.01,665.03
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,788.98,629.76
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,735.81,592.68
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,677.73,550.15
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,612.55,500.31
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,528.54,433.2
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,448.49,364.26
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,339.27,266.12
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,231.15,70.91
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,94.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
