Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,8.19,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,14.88,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,24.01,14.25
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,32.82,23.2
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,37.76,27.94
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,72.96,39.58
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,123.84,71.21
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,180.29,115.58
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,238.82,165.74
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,297.95,217.21
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,355.88,267.48
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,415.11,317.39
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,472.45,364.41
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,530.1,410.05
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,521.44,404.29
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,476.25,369.57
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,602.72,465.93
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,724.18,555.2
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,707.91,541.35
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,663.82,507.78
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,679.37,518.29
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,691.86,526.08
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,806.48,610.0
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,902.74,675.43
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,847.85,637.95
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,763.56,580.0
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,631.49,483.69
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,498.07,383.15
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,539.79,416.24
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,562.28,434.6
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,607.58,471.48
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,667.89,518.12
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,703.38,544.67
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,725.91,561.19
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,714.53,553.93
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,693.89,539.93
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,638.85,500.71
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,579.04,456.7
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,500.25,397.39
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,424.85,336.71
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,323.04,250.73
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,222.46,126.27
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,85.68,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.19,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.21,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.75,16.95
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.91,30.04
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,50.16,38.67
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,82.18,51.98
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,126.45,80.19
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,179.31,121.37
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,230.73,164.84
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,286.68,213.13
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,340.78,260.06
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,397.03,307.67
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,451.33,352.52
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,506.65,396.7
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,556.78,436.4
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,606.35,474.54
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,650.98,506.99
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,693.95,537.25
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,731.81,564.13
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,767.42,588.35
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,794.75,604.81
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,818.88,618.93
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,584.44,449.39
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,293.25,225.76
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,601.26,465.67
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,877.27,657.3
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,824.02,618.94
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,759.03,575.94
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,796.52,603.28
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,824.17,622.77
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,797.87,606.28
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,768.9,588.38
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,662.82,515.86
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,566.27,446.34
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,513.53,408.81
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,447.27,359.69
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,389.93,315.35
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,334.45,270.98
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,273.04,221.11
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,214.46,171.82
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,145.47,111.72
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,62.22,28.2
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,22.02,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,4.09,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,24.6,14.25
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,40.53,29.93
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,56.04,44.26
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,75.48,57.9
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,97.05,74.84
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,121.04,94.03
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,146.17,115.0
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,171.89,136.3
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,159.55,126.99
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,139.59,110.85
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,152.1,120.67
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,165.03,130.68
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,149.16,117.59
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,132.62,103.98
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,166.52,131.19
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,201.75,159.02
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,207.21,163.17
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,212.71,167.45
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,243.91,192.05
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,290.5,228.29
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,292.06,229.37
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,293.55,230.62
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,317.86,249.74
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,343.0,269.32
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,327.21,257.23
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,311.04,244.98
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,272.43,214.9
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,217.59,171.71
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,195.34,154.3
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,173.12,136.66
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,154.6,121.9
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,136.22,107.12
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,120.42,94.61
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,104.66,81.94
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,87.9,68.11
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,71.02,53.98
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,54.55,40.07
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,37.72,25.69
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,23.37,13.16
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,10.55,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.46,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,13.64,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,24.3,13.54
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.42,26.14
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,45.87,34.99
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,76.6,46.61
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,122.23,75.13
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,174.21,115.49
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,226.64,159.73
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,283.45,208.51
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,338.7,256.55
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,395.82,304.99
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,450.0,349.2
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,504.76,392.26
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,555.34,430.87
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,604.26,466.77
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,649.58,498.06
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,693.31,526.99
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,731.74,551.41
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,767.83,572.53
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,798.7,589.55
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,826.73,604.23
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,847.93,616.08
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,865.84,625.77
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,874.11,629.31
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,878.73,630.69
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,878.04,630.82
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,879.61,632.63
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,868.62,627.53
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,854.35,620.58
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,830.07,606.3
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,802.96,590.22
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,767.33,569.16
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,729.58,546.27
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,679.77,514.16
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,629.0,480.54
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,566.92,438.09
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,505.41,394.14
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,424.73,333.61
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,347.72,272.39
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,252.76,191.43
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,153.72,51.38
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,56.64,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,12.73,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,22.13,11.34
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,32.38,22.45
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,38.58,28.4
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,69.94,39.49
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,116.9,70.79
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,162.05,108.21
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,205.78,147.7
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,248.13,186.13
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,301.29,230.0
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,364.9,281.84
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,429.54,333.85
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,501.31,390.44
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,552.12,430.18
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,602.15,468.22
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,647.29,501.85
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,690.8,533.49
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,729.5,560.92
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,765.84,585.64
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,796.5,605.38
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,824.28,623.05
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,845.47,637.06
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,863.35,648.92
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,868.36,650.87
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,869.4,650.37
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,869.2,650.5
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,871.27,652.32
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,860.89,646.24
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,847.23,638.16
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,822.55,621.85
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,795.06,603.67
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,676.52,521.54
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,555.55,433.79
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,588.2,461.16
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,620.6,485.04
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,556.71,437.75
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,493.64,390.12
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,412.37,327.0
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,334.85,263.8
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,238.78,180.56
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,137.14,30.03
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,49.73,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,12.73,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.27,10.91
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,32.57,22.6
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,36.64,26.81
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,67.86,36.64
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,118.54,67.37
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,177.69,113.87
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,234.67,163.26
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,296.23,218.18
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,355.35,272.04
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,415.81,326.01
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,474.44,376.64
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,534.01,426.5
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,588.39,471.37
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,641.53,514.14
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,690.46,551.7
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,737.39,585.85
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,778.78,615.24
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,817.37,642.4
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,850.63,664.32
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,880.63,683.78
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,904.83,700.12
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,925.36,713.94
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,940.31,722.89
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,951.41,729.31
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,954.24,731.23
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,953.12,730.64
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,945.63,726.21
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,934.34,719.34
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,914.84,707.88
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,891.93,694.06
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,860.06,672.87
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,825.41,649.49
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,780.38,618.39
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,733.77,585.37
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,681.69,546.33
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,621.71,499.75
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,542.49,437.52
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,466.12,373.87
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,356.98,274.27
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,244.48,24.9
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,102.11,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,20.53,9.44
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,29.04,20.14
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,33.85,25.04
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,67.36,35.36
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,121.05,67.84
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,180.28,115.08
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,239.56,167.5
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,301.69,223.47
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,363.27,278.84
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,424.68,332.37
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,483.05,381.01
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,541.18,427.2
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,595.69,469.46
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,648.83,508.59
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,697.21,541.92
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,743.36,571.32
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,784.68,595.76
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,823.14,617.7
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,856.0,635.51
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,885.5,651.0
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,908.97,666.59
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,928.73,680.06
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,942.6,690.03
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,952.58,697.81
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,955.02,701.04
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,953.52,702.05
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,944.05,696.84
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,930.82,689.44
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,910.65,679.1
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,887.13,666.6
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,853.26,645.82
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,825.24,628.81
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,778.51,597.56
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,730.11,564.55
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,667.86,521.22
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,605.67,475.95
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,523.64,415.4
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,444.62,352.44
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,333.66,252.84
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,219.02,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,91.13,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,10.91,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,19.14,7.71
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,27.22,18.53
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,31.21,22.71
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,63.89,32.27
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,118.29,64.91
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,178.11,112.73
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,240.03,167.6
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,302.77,224.34
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,363.47,279.32
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,425.03,333.45
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,484.3,383.38
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,543.38,431.09
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,598.06,474.64
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,651.26,515.47
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,700.78,552.5
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,748.05,585.78
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,789.73,612.9
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,828.45,637.58
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,861.45,658.0
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,891.0,675.9
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,915.28,691.44
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,935.78,704.49
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,949.77,713.97
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,959.8,721.04
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,962.31,722.64
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,960.8,721.82
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,952.62,715.41
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,940.61,706.7
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,920.18,695.18
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,896.32,681.41
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,863.76,661.02
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,828.47,638.5
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,782.59,607.41
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,735.18,574.45
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,681.56,535.33
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,620.19,488.88
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,539.11,427.97
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,461.08,364.91
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,348.22,261.04
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,230.8,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,96.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,10.01,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,17.12,5.41
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,27.24,18.36
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,32.1,23.37
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,62.88,32.93
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,114.6,63.78
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,172.05,109.4
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,229.66,160.51
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,290.27,215.6
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,350.31,270.55
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,410.3,324.25
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,467.15,373.96
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,523.81,421.85
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,577.49,465.52
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,629.97,506.69
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,677.86,543.26
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,723.68,576.66
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,764.46,605.28
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,802.5,631.67
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,836.03,653.44
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,866.36,672.78
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,890.22,688.77
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,910.48,702.35
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,924.08,710.59
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,933.86,716.39
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,937.11,718.74
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,936.5,718.67
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,928.45,712.88
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,916.72,704.79
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,896.06,692.78
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,872.09,678.51
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,839.82,657.47
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,813.38,640.33
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,766.61,607.51
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,718.25,572.8
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,655.77,526.34
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,593.48,478.16
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,510.5,413.15
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,430.86,346.35
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,315.55,237.22
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,195.52,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,81.0,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,9.1,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,17.79,4.72
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,26.39,17.46
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,40.63,30.91
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,67.05,45.31
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,103.37,70.07
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,142.92,101.9
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,191.09,139.71
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,253.89,191.5
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,299.9,233.45
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,340.05,269.43
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,387.29,309.62
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,435.55,349.6
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,528.5,423.44
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,624.84,498.25
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,620.26,493.45
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,590.59,469.76
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,597.17,473.36
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,597.27,471.46
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,542.57,428.18
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,479.07,377.85
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,581.06,457.96
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,689.12,539.31
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,690.96,538.69
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,690.34,537.24
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,685.29,534.04
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,677.93,529.29
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,719.96,561.92
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,766.45,594.54
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,573.44,452.51
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,360.31,287.26
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,335.21,269.51
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,309.94,250.26
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,282.09,229.66
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,253.96,208.21
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,220.21,181.0
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,186.64,153.09
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,149.21,121.0
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,111.91,88.17
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,59.5,40.32
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.36,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,16.48,2.49
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,32.73,22.51
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,43.02,32.63
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,69.86,45.0
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,112.65,71.62
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,164.95,112.17
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,215.69,154.92
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,272.9,204.78
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,328.25,254.22
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,386.13,305.07
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,444.13,355.06
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,505.05,406.48
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,288.46,236.92
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,19.4,10.74
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,105.71,83.1
