Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,24.7,13.8
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,38.27,27.4
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,56.18,40.65
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,76.25,57.1
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,97.58,74.87
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,120.35,93.93
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,141.5,111.68
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,163.58,130.09
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,202.92,162.2
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,242.24,194.2
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,223.52,179.42
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,205.27,164.39
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,314.38,253.96
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,438.43,353.47
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,460.89,371.14
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,482.33,388.19
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,479.49,385.64
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,473.68,380.71
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,496.8,399.64
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,519.75,418.34
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,483.81,388.78
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,429.68,345.26
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,245.99,198.62
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,53.91,39.13
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,112.02,87.58
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,178.52,142.26
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,155.11,123.0
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,131.79,103.8
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,119.44,93.82
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,107.16,83.81
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,92.93,72.22
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,78.66,60.42
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,63.03,47.19
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,47.16,33.64
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,32.89,21.38
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,19.38,9.42
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,9.67,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,7.28,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,14.55,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,22.32,12.05
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,29.91,20.83
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,73.22,36.62
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,126.47,72.4
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,181.71,118.26
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,241.61,171.74
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,299.33,225.14
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,359.05,279.82
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,415.96,331.24
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,473.49,381.74
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,526.98,428.27
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,579.58,472.84
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,627.53,511.75
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,673.69,548.22
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,715.37,581.3
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,754.49,610.18
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,787.45,633.46
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,817.3,654.38
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,841.52,672.16
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,862.24,687.52
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,876.06,696.71
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,886.15,703.37
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,890.17,706.84
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,890.46,707.81
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,882.73,703.14
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,871.41,696.01
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,851.67,682.25
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,828.75,666.13
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,796.75,643.11
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,770.15,623.78
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,723.24,589.49
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,674.9,552.92
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,610.16,501.01
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,545.96,447.32
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,455.68,371.65
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,369.69,286.27
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,180.19,4.63
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,13.64,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,21.37,11.26
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,28.97,20.4
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,70.02,35.82
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,122.19,71.17
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,176.19,116.32
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,234.78,168.89
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,291.77,222.02
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,350.93,276.61
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,407.11,327.24
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,462.55,375.69
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,515.25,421.76
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,567.23,465.99
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,615.25,505.09
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,661.59,541.82
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,702.18,574.6
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,740.31,603.4
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,773.59,627.13
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,803.88,648.6
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,828.07,666.47
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,848.87,681.98
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,865.39,693.57
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,878.37,702.72
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,882.2,706.03
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,882.32,706.88
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,874.69,702.56
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,863.5,695.78
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,844.61,682.77
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,822.59,667.42
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,791.27,644.93
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,765.27,626.09
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,718.61,590.42
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,670.51,552.6
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,605.3,499.91
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,540.63,445.46
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,450.75,369.87
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,365.22,284.33
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,178.06,1.26
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.01,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,24.2,13.03
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,29.28,20.72
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,68.19,35.76
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,121.44,72.05
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,158.75,111.3
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,177.8,136.29
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,216.09,171.17
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,256.09,207.22
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,349.12,284.1
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,459.4,375.04
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,512.04,420.13
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,564.0,463.5
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,555.59,457.45
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,525.48,433.63
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,548.61,451.98
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,568.78,467.06
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,686.17,558.22
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,793.64,634.66
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,664.97,537.63
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,490.6,400.47
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,410.4,337.78
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,326.37,269.34
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,430.0,356.54
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,535.77,441.72
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,445.69,367.94
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,338.69,280.59
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,463.1,386.74
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,585.07,486.04
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,554.18,461.36
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,522.07,436.77
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,484.96,407.58
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,447.03,376.82
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,395.26,333.13
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,344.57,288.88
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,282.92,234.36
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,224.32,174.93
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,109.01,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,17.63,7.5
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,28.76,20.18
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,42.48,31.78
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,56.58,44.66
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,70.08,56.76
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,83.75,68.81
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,97.27,80.61
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,111.17,92.62
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,119.36,99.42
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,127.53,106.13
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,151.44,126.49
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,176.87,148.01
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,155.87,129.6
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,133.64,110.18
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,141.47,116.77
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,149.48,123.43
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,233.11,194.34
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,314.13,260.76
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,244.91,202.8
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,162.98,133.83
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,134.87,110.5
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,107.08,87.01
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,90.15,72.86
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,73.47,58.71
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,83.28,67.34
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,93.71,76.46
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,113.68,93.91
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,135.86,113.18
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,123.42,102.54
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,111.15,92.03
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,96.34,79.38
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,81.47,66.47
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,65.86,52.57
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,50.01,38.3
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,34.42,24.16
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,19.39,10.16
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,9.67,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.86,9.18
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,29.32,20.37
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,62.59,33.83
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,110.25,65.25
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,160.16,105.65
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,215.69,154.07
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,270.47,204.18
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,326.72,255.49
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,381.17,304.21
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,437.04,352.83
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,488.08,396.9
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,538.65,439.42
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,584.99,477.62
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,629.89,513.83
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,669.86,545.2
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,707.62,573.7
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,739.09,595.39
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,767.7,614.88
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,790.16,630.57
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,809.39,643.99
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,822.62,653.62
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,832.4,660.95
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,736.96,592.97
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,622.95,507.79
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,637.58,521.7
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,649.49,532.32
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,715.97,582.3
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,763.47,616.62
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,726.0,587.97
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,686.43,558.2
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,642.89,525.28
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,593.18,486.6
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,524.45,431.76
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,457.26,376.13
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,369.04,301.65
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,286.39,221.36
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,141.4,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.44,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.88,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.75,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.07,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.51,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.39,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.27,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,5.71,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.16,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,26.88,18.13
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,47.69,36.38
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,31.76,22.29
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,15.86,8.28
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,25.58,16.78
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,35.31,25.26
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,26.91,17.91
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,18.52,10.57
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,84.77,68.22
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,158.14,131.06
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,92.08,74.31
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,31.77,22.06
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,64.13,50.22
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,98.85,80.2
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,55.23,42.5
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,14.09,6.69
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,13.2,5.96
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.32,5.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.99,4.08
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.67,2.92
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,299.78,260.68
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,550.42,463.0
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,476.83,401.27
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,405.14,340.67
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,317.94,264.22
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,237.48,185.44
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,115.96,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,11.82,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,19.46,6.77
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,27.79,18.9
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,60.68,31.47
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,112.66,65.22
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,164.31,106.85
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,222.03,157.72
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,278.24,209.84
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,336.89,263.85
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,393.11,314.46
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,450.46,364.5
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,501.5,408.1
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,553.05,450.45
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,600.76,488.54
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,646.84,524.13
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,687.61,554.51
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,726.02,580.89
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,758.6,601.03
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,788.2,618.54
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,812.51,632.26
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,833.5,643.17
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,848.0,649.03
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,858.95,652.45
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,861.86,654.78
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,861.15,654.96
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,852.79,651.18
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,840.97,645.22
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,829.49,640.47
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,806.53,627.58
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,772.25,606.41
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,735.58,582.86
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,688.64,549.26
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,640.37,513.57
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,572.59,462.22
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,505.52,409.03
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,423.43,340.95
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,339.81,259.2
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,165.64,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,20.03,6.2
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,32.68,23.08
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,53.25,37.66
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,79.05,58.01
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,105.85,80.77
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,134.6,105.98
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,162.55,131.04
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,192.01,157.46
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,200.77,166.58
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,199.51,166.25
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,184.14,153.5
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,158.76,131.68
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,151.77,125.33
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,144.1,118.35
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,280.66,235.67
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,423.98,355.15
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,393.0,328.26
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,369.77,307.91
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,459.75,383.83
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,540.61,451.2
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,540.62,451.28
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,538.96,450.44
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,472.65,395.62
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,388.13,325.45
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,376.08,316.46
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,363.41,306.66
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,326.55,276.43
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,289.52,245.71
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,271.21,230.8
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,252.62,215.37
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,229.61,196.15
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,206.35,176.3
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,177.91,151.35
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,149.35,125.69
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,115.79,94.89
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,81.81,61.49
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,37.3,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,10.01,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,18.94,4.79
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,27.68,19.1
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,60.64,31.3
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,113.98,65.18
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,168.95,110.59
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,229.01,165.32
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,287.62,221.65
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,348.62,280.2
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,407.71,335.87
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,466.4,389.69
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,521.12,439.32
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,575.12,486.88
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,624.97,528.83
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,673.16,568.15
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,715.89,603.13
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,756.14,634.21
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,791.51,659.26
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,823.84,681.77
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,850.03,700.75
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,872.74,717.19
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,889.0,728.04
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,901.54,736.3
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,905.68,739.4
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,905.97,739.92
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,899.9,736.37
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,890.12,730.24
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,870.64,716.54
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,847.89,700.42
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,815.88,677.12
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,781.26,651.44
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,741.62,621.5
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,692.74,583.1
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,627.02,529.17
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,561.66,473.24
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,471.59,395.54
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,385.62,307.17
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,188.1,8.93
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
