Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,490.77,408.11
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,688.58,568.87
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,852.2,689.13
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,823.72,668.52
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,792.35,647.68
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,747.1,614.63
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,700.05,579.09
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,637.75,529.79
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,575.37,478.27
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,487.38,405.29
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,402.74,325.81
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,200.63,94.32
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,11.37,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,22.33,12.69
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,37.59,19.94
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,85.34,44.5
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,136.49,82.77
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,193.37,131.65
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,249.33,183.19
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,308.14,237.39
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,364.43,288.25
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,421.62,338.06
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,475.05,383.64
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,528.05,427.07
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,576.72,465.51
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,623.92,501.36
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,666.84,534.11
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,707.52,564.06
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,742.67,588.83
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,774.95,611.51
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,801.31,631.84
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,824.38,649.97
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,841.22,662.61
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,854.49,672.85
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,860.78,677.64
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,863.42,680.08
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,858.84,677.01
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,850.74,671.63
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,834.91,660.84
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,815.88,647.73
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,786.1,626.24
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,761.62,608.37
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,718.53,579.08
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,673.79,547.51
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,612.08,500.51
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,550.49,451.39
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,465.47,381.75
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,384.0,306.73
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,191.82,95.21
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,12.28,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,22.22,12.28
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,36.51,20.58
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,81.45,44.27
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,129.8,79.89
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,186.35,127.86
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,240.15,176.98
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,297.31,229.4
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,354.02,280.91
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,413.01,333.03
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,466.43,380.22
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,519.65,425.9
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,566.0,464.34
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,613.27,502.31
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,655.55,536.02
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,695.72,567.37
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,729.78,592.08
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,761.04,614.57
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,786.85,633.47
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,809.46,650.07
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,826.76,661.62
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,840.64,670.77
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,846.85,675.71
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,849.51,678.26
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,845.25,675.92
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,845.8,677.26
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,831.11,668.17
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,813.17,656.73
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,786.17,637.18
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,756.39,615.3
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,713.97,584.99
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,669.84,552.28
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,614.31,508.21
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,558.45,461.88
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,475.01,392.54
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,394.63,317.91
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,197.71,105.0
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,13.19,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,24.06,13.72
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,38.99,27.59
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,60.41,44.76
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,83.24,64.15
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,107.83,85.69
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,132.22,107.47
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,157.74,130.19
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,156.91,130.63
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,154.97,129.33
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,160.81,134.16
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,160.12,133.21
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,223.61,187.03
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,296.05,247.17
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,495.84,413.62
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,700.25,575.2
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,735.05,597.43
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,767.11,618.88
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,792.84,636.66
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,815.33,652.1
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,832.67,663.3
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,846.56,672.15
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,852.15,676.45
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,854.13,678.45
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,849.37,675.22
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,841.12,669.67
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,833.08,664.4
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,813.55,650.84
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,782.8,629.7
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,749.45,606.34
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,705.07,574.2
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,659.08,539.78
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,597.83,491.81
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,536.63,441.94
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,450.9,372.43
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,377.97,305.23
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,200.78,113.96
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,12.73,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.0,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,9.66,1.89
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,18.48,10.1
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,27.32,18.14
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,37.06,26.87
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,46.8,35.52
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,56.11,43.74
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,65.51,51.96
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,36.15,26.16
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.03,0.53
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,95.54,77.59
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,192.13,159.76
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,198.5,164.58
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,204.32,169.04
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,168.43,138.37
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,139.14,113.09
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,127.59,103.15
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,116.07,93.25
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,118.7,95.28
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,121.41,97.38
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,194.72,159.16
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,264.95,217.2
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,130.95,106.12
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,10.57,3.4
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,9.68,2.65
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,8.8,1.89
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,27.32,17.78
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,45.9,33.69
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,41.91,30.33
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,37.92,26.96
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,33.05,22.86
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,28.18,18.72
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,23.32,14.51
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,18.47,10.26
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,13.62,5.98
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,8.78,1.64
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,4.82,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.91,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,14.1,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,24.35,13.1
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,37.16,23.74
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,74.27,44.65
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,69.07,45.9
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,37.04,26.71
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,44.57,33.37
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,52.11,39.94
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,194.07,155.76
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,364.72,294.85
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,260.42,213.77
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,104.11,83.44
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,124.41,100.51
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,145.34,117.66
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,181.21,147.65
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,229.52,187.55
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,187.93,152.52
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,155.18,124.76
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,140.27,112.45
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,125.36,100.08
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,103.92,82.28
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,82.82,64.67
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,104.43,82.87
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,127.35,102.02
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,102.24,81.13
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,77.62,60.58
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,106.87,85.46
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,139.52,112.91
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,126.54,102.07
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,113.71,91.38
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,343.97,289.37
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,544.44,447.91
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,480.4,394.06
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,417.23,341.52
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,336.43,274.7
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,262.97,209.61
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,161.84,97.76
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,38.98,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,13.19,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,24.14,12.78
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,36.12,26.27
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,75.5,44.14
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,118.09,74.53
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,168.09,115.65
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,218.01,160.36
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,271.94,209.28
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,190.88,152.58
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,63.67,49.69
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,69.06,54.3
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,74.48,58.74
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,88.74,70.66
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,103.25,82.65
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,107.08,85.75
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,110.97,88.91
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,192.17,156.94
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,273.68,223.14
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,234.79,190.83
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,182.81,147.9
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,193.58,156.91
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,204.85,166.11
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,276.83,226.27
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,352.79,288.27
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,587.77,478.46
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,792.45,629.14
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,541.63,441.52
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,249.59,204.81
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,232.93,192.68
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,216.21,179.2
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,441.79,369.85
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,614.11,503.78
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,556.29,455.28
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,498.95,407.8
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,417.77,340.99
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,340.77,272.27
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,226.71,144.04
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,88.78,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.37,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,12.31,3.59
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,21.58,13.25
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,30.87,20.81
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,41.02,29.79
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,51.16,38.67
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,60.97,47.13
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,70.87,55.54
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,65.51,50.79
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,60.11,46.01
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,107.17,85.74
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,156.94,127.19
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,186.13,151.17
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,211.27,171.69
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,311.84,255.86
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,424.12,347.91
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,484.88,397.05
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,563.1,458.96
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,519.56,423.34
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,484.2,393.87
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,572.62,464.67
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,650.24,525.64
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,641.77,518.89
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,630.75,510.67
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,622.64,504.25
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,612.34,496.17
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,448.9,366.63
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,273.78,223.21
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,256.53,209.97
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,239.17,196.06
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,215.71,177.17
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,205.9,169.07
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,178.17,145.82
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,150.46,122.1
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,105.92,83.93
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,73.7,55.34
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,40.75,22.11
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.19,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,11.37,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,22.6,11.56
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,30.97,22.03
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,78.65,40.27
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,130.14,76.53
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,187.77,124.91
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,244.89,177.23
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,305.11,233.1
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,363.04,286.89
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,421.59,340.03
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,476.52,388.44
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,531.01,434.68
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,581.19,476.25
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,630.02,515.37
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,674.01,549.99
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,715.7,581.8
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,752.42,606.48
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,786.34,628.69
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,814.07,646.28
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,838.45,661.08
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,856.92,670.12
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,871.78,676.3
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,879.85,678.74
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,884.18,678.44
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,880.49,671.37
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,873.1,662.04
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,857.46,652.63
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,838.47,641.08
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,810.62,623.38
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,780.06,603.59
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,738.33,577.31
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,702.21,553.97
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,643.38,512.53
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,584.4,468.74
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,503.0,406.12
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,424.55,339.81
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,301.72,205.79
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,158.19,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,13.19,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,22.85,11.44
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,34.09,24.48
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,73.49,42.77
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,117.35,72.76
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,170.95,115.94
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,223.6,163.03
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,280.48,214.78
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,338.0,266.52
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,398.61,320.06
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,452.57,367.88
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,506.76,414.77
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,558.74,459.02
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,610.38,502.05
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,655.46,539.7
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,698.7,575.34
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,733.85,602.38
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,771.42,630.44
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,801.2,654.97
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,827.91,677.38
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,851.57,696.62
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,871.96,713.52
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,881.19,722.78
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,886.71,729.46
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,886.56,730.83
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,882.7,729.49
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,868.44,720.48
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,850.77,708.85
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,825.12,689.56
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,796.58,667.77
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,756.17,636.57
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,714.0,603.13
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,664.98,562.91
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,608.25,514.66
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,528.21,445.77
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,450.8,374.47
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,328.97,236.16
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,184.16,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,11.37,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,22.6,11.41
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,29.4,20.75
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,75.15,39.42
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,125.48,74.78
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,182.54,123.08
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,239.28,176.08
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,299.47,233.55
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,357.24,288.87
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,416.46,344.52
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,472.22,396.63
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,527.86,447.4
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,577.48,491.23
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,628.07,534.65
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,672.89,573.03
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,715.55,608.88
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,754.59,638.61
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,791.08,665.78
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,819.53,687.52
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,844.66,706.7
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,864.49,721.83
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,880.75,734.32
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,889.62,740.95
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,894.73,744.86
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,891.79,742.76
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,885.13,737.97
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,871.01,727.22
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,853.48,713.9
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,826.88,693.84
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,797.51,671.43
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,764.19,644.43
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,720.93,609.72
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,661.26,560.87
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,601.27,509.92
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,520.23,440.77
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,441.79,369.35
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,247.66,182.97
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,21.83,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,10.91,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
